Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,4,6,15,14.5,2.5,0.7,5.45,2.0,0.0,0.0
2018,3,4,6,30,29.0,5.0,0.7,5.8,4.0,0.0,0.0
2018,3,4,6,45,128.0,18.5,0.7,6.1,27.5,55.31,0.0
2018,3,4,7,0,227.0,32.0,0.7,6.4,51.0,130.56,88.5
2018,3,4,7,15,406.5,40.0,0.8,6.85,103.5,217.04,170.33
2018,3,4,7,30,586.0,48.0,0.9,7.3,156.0,319.19,258.03
2018,3,4,7,45,660.5,52.0,1.0,7.7,209.5,379.05,310.95
2018,3,4,8,0,735.0,56.0,1.1,8.1,263.0,446.73,368.43
2018,3,4,8,15,778.0,59.0,1.2,8.6,315.5,499.89,412.4
2018,3,4,8,30,821.0,62.0,1.3,9.1,368.0,554.01,455.61
2018,3,4,8,45,851.0,65.0,1.4,9.6,418.5,600.77,491.78
2018,3,4,9,0,881.0,68.0,1.5,10.1,469.0,643.31,523.89
2018,3,4,9,15,898.0,71.0,1.5,10.55,514.0,679.78,549.67
2018,3,4,9,30,915.0,74.0,1.5,11.0,559.0,714.28,572.35
2018,3,4,9,45,926.5,76.5,1.55,11.45,598.0,742.13,590.36
2018,3,4,10,0,938.0,79.0,1.6,11.9,637.0,767.33,606.4
2018,3,4,10,15,948.5,81.0,1.6,12.25,670.5,788.41,619.19
2018,3,4,10,30,959.0,83.0,1.6,12.6,704.0,806.48,629.86
2018,3,4,10,45,967.0,83.0,1.65,12.95,729.5,817.36,636.08
2018,3,4,11,0,975.0,83.0,1.7,13.3,755.0,824.97,640.19
2018,3,4,11,15,979.5,83.5,1.7,13.55,772.5,827.1,640.35
2018,3,4,11,30,984.0,84.0,1.7,13.8,790.0,825.8,638.31
2018,3,4,11,45,985.5,85.0,1.75,14.05,799.0,819.33,633.37
2018,3,4,12,0,987.0,86.0,1.8,14.3,808.0,809.45,626.2
2018,3,4,12,15,984.0,87.5,1.85,14.4,808.0,793.47,615.23
2018,3,4,12,30,981.0,89.0,1.9,14.5,808.0,774.31,602.11
2018,3,4,12,45,975.5,90.5,2.0,14.6,799.5,750.37,586.02
2018,3,4,13,0,970.0,92.0,2.1,14.7,791.0,723.6,566.9
2018,3,4,13,15,966.5,91.0,2.1,14.7,775.0,692.96,543.66
2018,3,4,13,30,963.0,90.0,2.1,14.7,759.0,659.72,518.08
2018,3,4,13,45,956.5,89.0,2.15,14.7,735.0,622.34,489.13
2018,3,4,14,0,950.0,88.0,2.2,14.7,711.0,582.87,457.86
2018,3,4,14,15,940.0,86.5,2.25,14.55,679.0,539.33,422.88
2018,3,4,14,30,930.0,85.0,2.3,14.4,647.0,494.38,385.75
2018,3,4,14,45,915.5,83.0,2.3,14.3,608.0,445.97,344.67
2018,3,4,15,0,901.0,81.0,2.3,14.2,569.0,396.99,302.04
2018,3,4,15,15,881.5,78.5,2.3,14.2,524.5,342.24,253.9
2018,3,4,15,30,862.0,76.0,2.3,14.2,480.0,291.2,207.99
2018,3,4,15,45,834.0,73.0,2.2,13.7,431.0,238.63,161.45
2018,3,4,16,0,806.0,70.0,2.1,13.2,382.0,187.92,117.66
2018,3,4,16,15,766.0,66.0,1.85,12.35,330.0,137.14,77.74
2018,3,4,16,30,726.0,62.0,1.6,11.5,278.0,90.04,47.42
2018,3,4,16,45,658.0,56.5,1.35,10.65,224.0,41.66,32.13
2018,3,4,17,0,590.0,51.0,1.1,9.8,170.0,36.22,27.14
2018,3,4,17,15,463.0,43.5,1.1,9.2,120.0,32.58,23.48
2018,3,4,17,30,336.0,36.0,1.1,8.6,70.0,28.96,19.0
2018,3,4,17,45,200.5,22.5,1.15,8.0,39.5,18.82,0.0
2018,3,4,18,0,65.0,9.0,1.2,7.4,9.0,8.85,0.0
2018,3,4,18,15,32.5,4.5,1.15,7.45,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,6.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,6,15,26.0,3.5,1.3,2.7,3.0,0.0,0.0
2018,3,5,6,30,52.0,7.0,1.4,3.7,6.0,0.0,0.0
2018,3,5,6,45,217.5,19.5,1.5,4.7,36.0,83.23,0.0
2018,3,5,7,0,383.0,32.0,1.6,5.7,66.0,184.01,130.0
2018,3,5,7,15,497.0,40.0,1.7,6.5,115.0,253.88,200.95
2018,3,5,7,30,611.0,48.0,1.8,7.3,164.0,332.7,271.16
2018,3,5,7,45,676.0,53.5,1.95,8.1,217.5,391.2,323.38
2018,3,5,8,0,741.0,59.0,2.1,8.9,271.0,456.69,379.22
2018,3,5,8,15,782.5,63.0,2.05,9.75,324.5,510.66,423.1
2018,3,5,8,30,824.0,67.0,2.0,10.6,378.0,565.44,465.71
2018,3,5,8,45,851.5,70.0,1.95,11.45,428.0,610.9,499.45
2018,3,5,9,0,879.0,73.0,1.9,12.3,478.0,655.52,531.3
2018,3,5,9,15,900.0,75.0,1.8,13.0,524.0,689.88,554.25
2018,3,5,9,30,921.0,77.0,1.7,13.7,570.0,726.07,576.72
2018,3,5,9,45,935.5,78.0,1.55,14.4,609.5,754.48,592.51
2018,3,5,10,0,950.0,79.0,1.4,15.1,649.0,780.35,606.09
2018,3,5,10,15,959.5,80.5,1.35,15.5,682.0,800.32,617.04
2018,3,5,10,30,969.0,82.0,1.3,15.9,715.0,817.21,625.88
2018,3,5,10,45,976.5,82.5,1.25,16.35,740.5,828.32,630.65
2018,3,5,11,0,984.0,83.0,1.2,16.8,766.0,836.09,633.27
2018,3,5,11,15,987.5,84.5,1.15,17.05,783.5,838.48,632.86
2018,3,5,11,30,991.0,86.0,1.1,17.3,801.0,837.38,630.28
2018,3,5,11,45,992.5,86.0,1.1,17.6,809.5,829.76,624.1
2018,3,5,12,0,994.0,86.0,1.1,17.9,818.0,818.72,615.83
2018,3,5,12,15,994.0,85.5,1.05,18.05,818.0,802.7,604.04
2018,3,5,12,30,994.0,85.0,1.0,18.2,818.0,783.42,590.2
2018,3,5,12,45,992.0,84.5,0.95,18.35,810.0,759.57,573.39
2018,3,5,13,0,990.0,84.0,0.9,18.5,802.0,732.7,554.28
2018,3,5,13,15,985.5,83.0,0.95,18.55,785.0,700.89,531.92
2018,3,5,13,30,981.0,82.0,1.0,18.6,768.0,666.47,507.21
2018,3,5,13,45,973.5,82.0,1.0,18.6,743.5,628.87,479.15
2018,3,5,14,0,966.0,82.0,1.0,18.6,719.0,589.19,448.88
2018,3,5,14,15,955.5,80.5,1.0,18.5,686.5,544.76,414.53
2018,3,5,14,30,945.0,79.0,1.0,18.4,654.0,498.93,378.11
2018,3,5,14,45,930.0,77.5,1.0,18.3,615.0,450.08,338.35
2018,3,5,15,0,915.0,76.0,1.0,18.2,576.0,400.68,296.99
2018,3,5,15,15,885.0,75.0,1.0,18.2,527.0,346.69,251.25
2018,3,5,15,30,855.0,74.0,1.0,18.2,478.0,290.44,203.09
2018,3,5,15,45,814.5,71.5,0.95,17.65,424.5,235.83,156.72
2018,3,5,16,0,774.0,69.0,0.9,17.1,371.0,184.35,113.89
2018,3,5,16,15,711.0,66.0,0.85,16.25,314.5,133.32,75.33
2018,3,5,16,30,648.0,63.0,0.8,15.4,258.0,85.03,44.31
2018,3,5,16,45,563.5,59.0,0.8,14.55,205.5,45.0,34.59
2018,3,5,17,0,479.0,55.0,0.8,13.7,153.0,39.49,29.62
2018,3,5,17,15,390.5,45.0,0.85,13.1,110.0,33.72,24.13
2018,3,5,17,30,302.0,35.0,0.9,12.5,67.0,27.66,17.75
2018,3,5,17,45,195.0,22.5,1.0,11.85,39.0,18.57,0.0
2018,3,5,18,0,88.0,10.0,1.1,11.2,11.0,9.83,0.0
2018,3,5,18,15,44.0,5.0,1.1,10.9,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,6,6,15,20.0,2.5,1.1,7.7,2.5,0.0,0.0
2018,3,6,6,30,40.0,5.0,1.1,8.4,5.0,4.91,0.0
2018,3,6,6,45,79.0,19.0,1.15,9.15,24.5,50.16,0.0
2018,3,6,7,0,118.0,33.0,1.2,9.9,44.0,89.12,62.48
2018,3,6,7,15,150.5,52.0,1.35,10.65,75.5,127.88,99.93
2018,3,6,7,30,183.0,71.0,1.5,11.4,107.0,168.83,136.37
2018,3,6,7,45,258.5,86.5,1.6,12.15,153.0,227.99,187.12
2018,3,6,8,0,334.0,102.0,1.7,12.9,199.0,300.14,247.29
2018,3,6,8,15,458.0,103.0,1.9,13.8,262.5,380.26,312.92
2018,3,6,8,30,582.0,104.0,2.1,14.7,326.0,471.5,385.47
2018,3,6,8,45,636.5,106.0,2.3,15.6,378.0,524.97,426.47
2018,3,6,9,0,691.0,108.0,2.5,16.5,430.0,579.66,467.58
2018,3,6,9,15,607.5,141.0,2.7,17.15,443.5,576.02,462.16
2018,3,6,9,30,524.0,174.0,2.9,17.8,457.0,563.02,449.71
2018,3,6,9,45,698.5,136.5,3.05,18.45,542.0,659.23,523.53
2018,3,6,10,0,873.0,99.0,3.2,19.1,627.0,753.89,591.74
2018,3,6,10,15,916.5,90.5,3.25,19.5,670.0,783.58,610.58
2018,3,6,10,30,960.0,82.0,3.3,19.9,713.0,814.79,630.87
2018,3,6,10,45,966.5,82.5,3.35,20.25,738.0,825.07,636.38
2018,3,6,11,0,973.0,83.0,3.4,20.6,763.0,832.04,639.84
2018,3,6,11,15,977.0,84.0,3.4,20.85,780.5,834.25,640.08
2018,3,6,11,30,981.0,85.0,3.4,21.1,798.0,833.03,638.08
2018,3,6,11,45,926.0,108.5,3.35,21.35,787.5,807.13,618.67
2018,3,6,12,0,871.0,132.0,3.3,21.6,777.0,780.21,598.81
2018,3,6,12,15,852.5,139.0,3.25,21.75,771.0,759.22,583.47
2018,3,6,12,30,834.0,146.0,3.2,21.9,765.0,735.87,565.79
2018,3,6,12,45,794.5,157.5,3.1,22.0,742.5,700.45,538.66
2018,3,6,13,0,755.0,169.0,3.0,22.1,720.0,663.63,510.46
2018,3,6,13,15,774.5,157.0,2.85,22.1,711.5,641.31,493.5
2018,3,6,13,30,794.0,145.0,2.7,22.1,703.0,617.08,474.68
2018,3,6,13,45,858.0,118.0,2.55,22.15,703.0,599.6,460.72
2018,3,6,14,0,922.0,91.0,2.4,22.2,703.0,577.81,442.73
2018,3,6,14,15,903.5,89.0,2.2,22.0,666.0,530.49,405.11
2018,3,6,14,30,885.0,87.0,2.0,21.8,629.0,482.52,366.35
2018,3,6,14,45,885.0,82.0,1.8,21.65,596.5,439.03,329.84
2018,3,6,15,0,885.0,77.0,1.6,21.5,564.0,393.81,290.99
2018,3,6,15,15,862.5,76.5,1.6,21.5,520.0,343.9,248.33
2018,3,6,15,30,840.0,76.0,1.6,21.5,476.0,291.04,202.8
2018,3,6,15,45,830.0,71.5,1.25,20.75,433.0,241.92,159.74
2018,3,6,16,0,820.0,67.0,0.9,20.0,390.0,192.86,117.62
2018,3,6,16,15,735.0,67.5,0.8,19.1,328.0,139.75,78.5
2018,3,6,16,30,650.0,68.0,0.7,18.2,266.0,91.42,48.39
2018,3,6,16,45,516.0,65.5,0.55,17.3,204.5,51.78,33.63
2018,3,6,17,0,382.0,63.0,0.4,16.4,143.0,46.15,35.16
2018,3,6,17,15,304.5,50.5,0.45,15.75,103.0,37.95,27.58
2018,3,6,17,30,227.0,38.0,0.5,15.1,63.0,29.34,19.11
2018,3,6,17,45,144.0,23.5,0.55,14.4,36.5,18.56,0.0
2018,3,6,18,0,61.0,9.0,0.6,13.7,10.0,8.85,0.0
2018,3,6,18,15,30.5,4.5,0.6,13.55,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,6,15,1.5,2.0,1.15,10.35,2.0,0.0,0.0
2018,3,7,6,30,3.0,4.0,1.1,10.5,4.0,4.71,0.0
2018,3,7,6,45,1.5,17.0,1.05,10.7,17.0,17.42,0.0
2018,3,7,7,0,0.0,30.0,1.0,10.9,30.0,30.46,18.72
2018,3,7,7,15,1.5,48.5,1.1,11.55,49.0,50.45,36.89
2018,3,7,7,30,3.0,67.0,1.2,12.2,68.0,69.99,53.99
2018,3,7,7,45,16.0,74.5,1.3,12.85,79.5,82.33,64.79
2018,3,7,8,0,29.0,82.0,1.4,13.5,91.0,99.71,79.66
2018,3,7,8,15,37.5,72.0,1.55,14.2,85.5,93.31,74.3
2018,3,7,8,30,46.0,62.0,1.7,14.9,80.0,92.84,73.92
2018,3,7,8,45,23.0,65.5,1.9,15.6,74.5,79.23,61.75
2018,3,7,9,0,0.0,69.0,2.1,16.3,69.0,66.71,50.38
2018,3,7,9,15,7.0,119.0,2.25,17.1,123.0,121.08,95.05
2018,3,7,9,30,14.0,169.0,2.4,17.9,177.0,176.8,139.62
2018,3,7,9,45,117.5,221.5,2.6,18.7,293.0,318.2,253.15
2018,3,7,10,0,221.0,274.0,2.8,19.5,409.0,450.87,355.21
2018,3,7,10,15,357.5,254.5,2.85,20.0,485.5,539.32,422.86
2018,3,7,10,30,494.0,235.0,2.9,20.5,562.0,629.83,490.38
2018,3,7,10,45,635.0,194.0,2.95,21.0,630.5,698.06,540.89
2018,3,7,11,0,776.0,153.0,3.0,21.5,699.0,763.08,587.65
2018,3,7,11,15,871.5,119.0,3.05,21.75,745.5,796.78,610.03
2018,3,7,11,30,967.0,85.0,3.1,22.0,792.0,826.56,629.8
2018,3,7,11,45,970.0,85.0,3.15,22.25,801.0,820.16,624.44
2018,3,7,12,0,973.0,85.0,3.2,22.5,810.0,810.39,617.13
2018,3,7,12,15,974.5,84.0,3.2,22.6,811.0,795.17,606.23
2018,3,7,12,30,976.0,83.0,3.2,22.7,812.0,776.68,593.19
2018,3,7,12,45,975.5,82.5,3.2,22.8,804.5,754.13,577.36
2018,3,7,13,0,975.0,82.0,3.2,22.9,797.0,728.54,559.43
2018,3,7,13,15,971.0,81.0,3.15,22.85,780.5,697.32,536.13
2018,3,7,13,30,967.0,80.0,3.1,22.8,764.0,663.51,510.45
2018,3,7,13,45,961.0,79.0,3.0,22.75,740.0,626.13,481.48
2018,3,7,14,0,955.0,78.0,2.9,22.7,716.0,586.61,450.35
2018,3,7,14,15,945.5,77.0,2.85,22.5,684.5,543.42,416.17
2018,3,7,14,30,936.0,76.0,2.8,22.3,653.0,498.76,379.97
2018,3,7,14,45,922.5,74.5,2.75,22.1,614.5,450.75,340.26
2018,3,7,15,0,909.0,73.0,2.7,21.9,576.0,402.07,298.98
2018,3,7,15,15,891.0,70.5,2.7,21.9,531.5,350.63,254.52
2018,3,7,15,30,873.0,68.0,2.7,21.9,487.0,299.44,209.56
2018,3,7,15,45,847.5,65.5,2.4,21.0,438.5,247.08,164.24
2018,3,7,16,0,822.0,63.0,2.1,20.1,390.0,192.34,117.9
2018,3,7,16,15,761.5,62.5,1.9,19.0,334.0,140.83,78.48
2018,3,7,16,30,701.0,62.0,1.7,17.9,278.0,95.18,49.3
2018,3,7,16,45,622.0,57.0,1.45,16.75,222.5,47.8,28.04
2018,3,7,17,0,543.0,52.0,1.2,15.6,167.0,36.42,26.7
2018,3,7,17,15,419.0,45.0,1.25,14.85,119.0,33.27,23.61
2018,3,7,17,30,295.0,38.0,1.3,14.1,71.0,30.18,20.01
2018,3,7,17,45,168.5,23.0,1.35,13.35,40.0,18.06,1.94
2018,3,7,18,0,42.0,8.0,1.4,12.6,9.0,7.86,0.0
2018,3,7,18,15,21.0,4.0,1.4,12.4,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,8,6,15,14.0,3.5,0.55,12.75,3.5,0.0,0.0
2018,3,8,6,30,28.0,7.0,0.5,13.2,7.0,14.27,0.0
2018,3,8,6,45,84.0,22.0,0.4,13.65,29.5,57.19,0.0
2018,3,8,7,0,140.0,37.0,0.3,14.1,52.0,102.69,73.82
2018,3,8,7,15,200.0,54.0,0.3,14.6,88.0,150.82,116.84
2018,3,8,7,30,260.0,71.0,0.3,15.1,124.0,210.92,167.67
2018,3,8,7,45,269.0,90.0,0.35,15.55,158.5,239.34,192.29
2018,3,8,8,0,278.0,109.0,0.4,16.0,193.0,274.66,221.39
2018,3,8,8,15,278.0,131.5,0.55,16.55,228.0,308.9,248.68
2018,3,8,8,30,278.0,154.0,0.7,17.1,263.0,342.08,274.3
2018,3,8,8,45,322.5,168.0,0.9,17.65,309.5,392.34,313.31
2018,3,8,9,0,367.0,182.0,1.1,18.2,356.0,444.32,352.75
2018,3,8,9,15,441.0,182.0,1.25,18.65,410.5,509.88,402.03
2018,3,8,9,30,515.0,182.0,1.4,19.1,465.0,570.23,446.58
2018,3,8,9,45,588.0,173.0,1.55,19.55,517.5,624.41,486.1
2018,3,8,10,0,661.0,164.0,1.7,20.0,570.0,676.99,523.97
2018,3,8,10,15,766.0,135.0,1.8,20.3,628.5,731.8,563.22
2018,3,8,10,30,871.0,106.0,1.9,20.6,687.0,784.6,598.77
2018,3,8,10,45,904.0,98.0,2.0,20.9,720.0,802.09,609.62
2018,3,8,11,0,937.0,90.0,2.1,21.2,753.0,820.19,621.28
2018,3,8,11,15,943.0,90.0,2.2,21.45,770.5,822.79,622.49
2018,3,8,11,30,949.0,90.0,2.3,21.7,788.0,822.07,621.68
2018,3,8,11,45,953.5,89.0,2.4,21.95,797.5,815.83,617.21
2018,3,8,12,0,958.0,88.0,2.5,22.2,807.0,806.27,610.57
2018,3,8,12,15,959.0,88.0,2.6,22.25,808.0,791.82,601.11
2018,3,8,12,30,960.0,88.0,2.7,22.3,809.0,774.17,589.48
2018,3,8,12,45,958.5,87.5,2.75,22.35,801.0,751.16,573.83
2018,3,8,13,0,957.0,87.0,2.8,22.4,793.0,725.21,556.12
2018,3,8,13,15,953.5,86.0,2.8,22.3,777.0,694.69,533.75
2018,3,8,13,30,950.0,85.0,2.8,22.2,761.0,661.6,509.0
2018,3,8,13,45,945.0,83.5,2.75,22.1,737.5,624.75,480.8
2018,3,8,14,0,940.0,82.0,2.7,22.0,714.0,585.76,450.4
2018,3,8,14,15,930.0,81.5,2.65,21.8,683.0,543.24,416.77
2018,3,8,14,30,920.0,81.0,2.6,21.6,652.0,499.32,381.2
2018,3,8,14,45,906.5,79.5,2.5,21.4,614.0,451.84,341.89
2018,3,8,15,0,893.0,78.0,2.4,21.2,576.0,403.74,301.09
2018,3,8,15,15,875.0,75.5,2.4,21.2,532.0,352.89,257.26
2018,3,8,15,30,857.0,73.0,2.4,21.2,488.0,298.62,210.05
2018,3,8,15,45,831.5,70.0,2.2,20.55,439.5,246.35,164.71
2018,3,8,16,0,806.0,67.0,2.0,19.9,391.0,195.7,121.48
2018,3,8,16,15,771.0,63.5,1.75,19.0,340.0,145.31,81.58
2018,3,8,16,30,736.0,60.0,1.5,18.1,289.0,98.07,49.78
2018,3,8,16,45,651.0,57.5,1.25,17.2,233.0,50.71,28.62
2018,3,8,17,0,566.0,55.0,1.0,16.3,177.0,38.85,28.78
2018,3,8,17,15,362.0,48.0,1.0,15.55,118.0,35.82,25.8
2018,3,8,17,30,158.0,41.0,1.0,14.8,59.0,33.62,22.99
2018,3,8,17,45,110.0,25.5,1.0,14.05,35.0,21.27,5.15
2018,3,8,18,0,62.0,10.0,1.0,13.3,11.0,9.83,0.0
2018,3,8,18,15,31.0,5.0,1.0,13.05,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,9,6,15,34.0,4.0,0.75,11.0,4.5,0.0,0.0
2018,3,9,6,30,68.0,8.0,0.9,11.4,9.0,26.1,0.0
2018,3,9,6,45,211.5,19.5,1.05,11.8,39.5,99.89,22.89
2018,3,9,7,0,355.0,31.0,1.2,12.2,70.0,180.63,133.91
2018,3,9,7,15,458.0,39.5,1.15,12.85,118.0,246.98,193.98
2018,3,9,7,30,561.0,48.0,1.1,13.5,166.0,321.92,258.22
2018,3,9,7,45,329.0,52.0,1.0,14.15,126.0,235.12,191.47
2018,3,9,8,0,97.0,56.0,0.9,14.8,86.0,116.74,93.97
2018,3,9,8,15,49.0,69.0,1.05,15.45,84.0,101.65,81.03
2018,3,9,8,30,1.0,82.0,1.2,16.1,82.0,80.24,61.98
2018,3,9,8,45,0.5,90.5,1.3,16.7,90.5,88.29,68.34
2018,3,9,9,0,0.0,99.0,1.4,17.3,99.0,96.32,74.55
2018,3,9,9,15,24.5,154.0,1.5,17.75,167.5,173.69,137.6
2018,3,9,9,30,49.0,209.0,1.6,18.2,236.0,249.59,197.5
2018,3,9,9,45,107.0,243.0,1.75,18.6,307.5,334.76,264.11
2018,3,9,10,0,165.0,277.0,1.9,19.0,379.0,414.18,324.65
2018,3,9,10,15,313.0,263.0,1.85,19.25,469.0,517.79,404.0
2018,3,9,10,30,461.0,249.0,1.8,19.5,559.0,623.5,481.91
2018,3,9,10,45,444.5,268.0,1.8,19.75,575.5,630.48,484.27
2018,3,9,11,0,428.0,287.0,1.8,20.0,592.0,635.32,485.95
2018,3,9,11,15,549.0,248.5,1.85,20.15,649.0,686.64,524.72
2018,3,9,11,30,670.0,210.0,1.9,20.3,706.0,737.46,562.07
2018,3,9,11,45,725.5,189.5,2.0,20.45,732.0,751.15,572.31
2018,3,9,12,0,781.0,169.0,2.1,20.6,758.0,761.33,580.35
2018,3,9,12,15,668.0,216.0,2.15,20.65,720.0,710.6,541.94
2018,3,9,12,30,555.0,263.0,2.2,20.7,682.0,659.33,503.28
2018,3,9,12,45,517.5,273.5,2.3,20.8,661.0,628.34,480.69
2018,3,9,13,0,480.0,284.0,2.4,20.9,640.0,597.23,457.61
2018,3,9,13,15,474.0,279.0,2.4,20.7,624.5,572.15,439.48
2018,3,9,13,30,468.0,274.0,2.4,20.5,609.0,546.12,420.36
2018,3,9,13,45,486.0,258.0,2.35,20.35,596.0,523.03,403.25
2018,3,9,14,0,504.0,242.0,2.3,20.2,583.0,497.67,383.99
2018,3,9,14,15,474.0,240.0,2.25,19.95,549.0,458.49,353.78
2018,3,9,14,30,444.0,238.0,2.2,19.7,515.0,420.63,324.24
2018,3,9,14,45,344.0,243.0,2.15,19.5,450.0,363.54,280.02
2018,3,9,15,0,244.0,248.0,2.1,19.3,385.0,312.05,240.44
2018,3,9,15,15,229.0,229.0,2.1,19.3,349.5,279.89,214.84
2018,3,9,15,30,214.0,210.0,2.1,19.3,314.0,245.81,187.48
2018,3,9,15,45,229.0,187.0,2.05,18.6,288.5,212.87,160.34
2018,3,9,16,0,244.0,164.0,2.0,17.9,263.0,182.07,134.54
2018,3,9,16,15,207.5,144.5,1.8,17.2,221.0,146.01,106.96
2018,3,9,16,30,171.0,125.0,1.6,16.5,179.0,117.97,87.02
2018,3,9,16,45,112.5,103.5,1.45,15.75,136.5,87.81,66.81
2018,3,9,17,0,54.0,82.0,1.3,15.0,94.0,71.27,57.49
2018,3,9,17,15,36.5,61.5,1.2,14.5,68.5,54.34,42.14
2018,3,9,17,30,19.0,41.0,1.1,14.0,43.0,37.05,26.1
2018,3,9,17,45,17.5,25.0,1.05,13.5,26.0,22.9,7.61
2018,3,9,18,0,16.0,9.0,1.0,13.0,9.0,8.85,0.0
2018,3,9,18,15,8.0,4.5,0.95,12.85,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.4,11.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.3,11.3,1.0,0.98,0.0
2018,3,10,6,45,3.0,6.5,0.2,11.45,7.0,7.27,0.0
2018,3,10,7,0,6.0,12.0,0.1,11.6,13.0,13.85,5.74
2018,3,10,7,15,3.0,10.5,0.25,11.8,11.0,11.43,4.11
2018,3,10,7,30,0.0,9.0,0.4,12.0,9.0,8.67,1.85
2018,3,10,7,45,0.5,36.5,0.55,12.25,36.5,35.48,25.05
2018,3,10,8,0,1.0,64.0,0.7,12.5,64.0,62.46,48.1
2018,3,10,8,15,3.5,97.0,0.85,12.75,98.0,97.8,77.85
2018,3,10,8,30,6.0,130.0,1.0,13.0,132.0,133.48,107.3
2018,3,10,8,45,5.0,111.0,1.1,13.2,113.0,112.09,89.12
2018,3,10,9,0,4.0,92.0,1.2,13.4,94.0,91.91,72.06
2018,3,10,9,15,2.0,72.5,1.3,13.75,73.5,71.49,54.73
2018,3,10,9,30,0.0,53.0,1.4,14.1,53.0,51.23,37.54
2018,3,10,9,45,0.0,52.0,1.5,14.4,52.0,50.27,36.6
2018,3,10,10,0,0.0,51.0,1.6,14.7,51.0,49.31,35.66
2018,3,10,10,15,0.5,63.0,1.7,14.95,63.5,61.32,45.52
2018,3,10,10,30,1.0,75.0,1.8,15.2,76.0,73.35,55.3
2018,3,10,10,45,5.5,144.5,1.9,15.4,148.5,144.89,113.51
2018,3,10,11,0,10.0,214.0,2.0,15.6,221.0,217.04,170.76
2018,3,10,11,15,5.5,163.5,2.05,15.85,167.5,163.33,127.52
2018,3,10,11,30,1.0,113.0,2.1,16.1,114.0,110.32,84.73
2018,3,10,11,45,1.5,132.0,2.1,16.3,133.5,129.17,99.9
2018,3,10,12,0,2.0,151.0,2.1,16.5,153.0,147.95,114.8
2018,3,10,12,15,3.5,165.5,2.05,16.55,168.5,162.99,126.74
2018,3,10,12,30,5.0,180.0,2.0,16.6,184.0,177.89,138.53
2018,3,10,12,45,2.5,154.0,1.95,16.65,156.0,150.75,116.86
2018,3,10,13,0,0.0,128.0,1.9,16.7,128.0,123.83,95.34
2018,3,10,13,15,0.0,118.5,1.85,16.6,118.5,114.63,88.09
2018,3,10,13,30,0.0,109.0,1.8,16.5,109.0,105.45,80.81
2018,3,10,13,45,0.0,101.0,1.75,16.35,101.0,97.74,74.72
2018,3,10,14,0,0.0,93.0,1.7,16.2,93.0,90.04,68.61
2018,3,10,14,15,0.0,93.0,1.65,16.05,93.0,90.02,68.78
2018,3,10,14,30,0.0,93.0,1.6,15.9,93.0,90.01,68.95
2018,3,10,14,45,0.0,92.0,1.6,15.8,92.0,89.03,68.33
2018,3,10,15,0,0.0,91.0,1.6,15.7,91.0,88.04,67.72
2018,3,10,15,15,0.0,92.5,1.6,15.7,92.5,89.37,69.02
2018,3,10,15,30,0.0,94.0,1.6,15.7,94.0,90.64,70.27
2018,3,10,15,45,1.5,89.5,1.3,15.35,90.0,86.58,67.15
2018,3,10,16,0,3.0,85.0,1.0,15.0,86.0,82.33,63.82
2018,3,10,16,15,1.5,70.0,0.9,14.7,70.5,67.87,51.98
2018,3,10,16,30,0.0,55.0,0.8,14.4,55.0,53.14,39.76
2018,3,10,16,45,0.0,40.0,0.65,14.1,40.0,38.62,27.47
2018,3,10,17,0,0.0,25.0,0.5,13.8,25.0,24.12,16.02
2018,3,10,17,15,0.0,19.5,0.5,13.65,19.5,18.81,11.08
2018,3,10,17,30,0.0,14.0,0.5,13.5,14.0,13.5,6.04
2018,3,10,17,45,3.5,8.5,0.5,13.3,8.5,8.26,0.0
2018,3,10,18,0,7.0,3.0,0.5,13.1,3.0,2.95,0.0
2018,3,10,18,15,3.5,1.5,0.5,13.0,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,11,6,15,20.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,3,11,6,30,40.0,9.0,1.5,10.2,10.0,19.92,0.0
2018,3,11,6,45,173.5,25.0,1.5,10.5,44.0,97.74,47.29
2018,3,11,7,0,307.0,41.0,1.5,10.8,78.0,177.07,134.95
2018,3,11,7,15,411.5,49.5,1.5,11.3,124.5,243.41,194.25
2018,3,11,7,30,516.0,58.0,1.5,11.8,171.0,318.32,258.96
2018,3,11,7,45,412.0,79.0,1.5,12.25,184.0,308.32,253.53
2018,3,11,8,0,308.0,100.0,1.5,12.7,197.0,291.41,240.53
2018,3,11,8,15,302.0,113.0,1.45,13.45,221.5,312.63,257.59
2018,3,11,8,30,296.0,126.0,1.4,14.2,246.0,324.13,266.06
2018,3,11,8,45,329.5,144.5,1.35,14.95,293.5,374.21,304.79
2018,3,11,9,0,363.0,163.0,1.3,15.7,341.0,433.35,348.94
2018,3,11,9,15,542.0,144.0,1.15,16.6,436.5,548.16,435.39
2018,3,11,9,30,721.0,125.0,1.0,17.5,532.0,667.01,519.64
2018,3,11,9,45,815.0,105.0,0.85,18.4,594.5,724.86,554.74
2018,3,11,10,0,909.0,85.0,0.7,19.3,657.0,781.94,587.7
2018,3,11,10,15,918.5,86.5,0.6,19.8,689.0,801.31,595.97
2018,3,11,10,30,928.0,88.0,0.5,20.3,721.0,817.73,602.63
2018,3,11,10,45,934.5,89.0,0.4,20.8,745.5,828.17,605.37
2018,3,11,11,0,941.0,90.0,0.3,21.3,770.0,835.4,606.16
2018,3,11,11,15,944.5,91.5,0.35,21.6,787.0,837.51,607.02
2018,3,11,11,30,948.0,93.0,0.4,21.9,804.0,836.28,605.97
2018,3,11,11,45,949.5,94.0,0.45,22.15,812.5,829.63,601.73
2018,3,11,12,0,951.0,95.0,0.5,22.4,821.0,819.69,595.55
2018,3,11,12,15,887.5,123.0,0.55,22.55,801.0,784.95,573.55
2018,3,11,12,30,824.0,151.0,0.6,22.7,781.0,750.0,551.43
2018,3,11,12,45,768.5,173.5,0.65,22.85,756.0,713.01,525.98
2018,3,11,13,0,713.0,196.0,0.7,23.0,731.0,675.55,499.87
2018,3,11,13,15,733.5,181.0,0.7,23.0,721.5,652.14,484.16
2018,3,11,13,30,754.0,166.0,0.7,23.0,712.0,625.64,465.77
2018,3,11,13,45,759.0,157.5,0.7,23.0,692.0,593.01,442.46
2018,3,11,14,0,764.0,149.0,0.7,23.0,672.0,558.21,417.06
2018,3,11,14,15,755.0,142.0,0.7,22.85,639.5,515.53,385.59
2018,3,11,14,30,746.0,135.0,0.7,22.7,607.0,471.96,352.62
2018,3,11,14,45,690.0,142.5,0.65,22.55,559.0,420.81,313.03
2018,3,11,15,0,634.0,150.0,0.6,22.4,511.0,373.27,275.62
2018,3,11,15,15,612.0,141.5,0.6,22.4,468.0,326.67,238.1
2018,3,11,15,30,590.0,133.0,0.6,22.4,425.0,281.35,200.89
2018,3,11,15,45,652.0,109.5,0.65,21.75,402.5,243.92,167.24
2018,3,11,16,0,714.0,86.0,0.7,21.1,380.0,199.99,127.64
2018,3,11,16,15,645.5,84.0,0.7,20.35,324.0,150.51,90.1
2018,3,11,16,30,577.0,82.0,0.7,19.6,268.0,107.86,61.84
2018,3,11,16,45,494.5,74.0,0.75,18.85,213.5,66.68,40.97
2018,3,11,17,0,412.0,66.0,0.8,18.1,159.0,47.87,36.48
2018,3,11,17,15,346.0,53.5,0.75,17.45,117.5,39.81,29.16
2018,3,11,17,30,280.0,41.0,0.7,16.8,76.0,31.33,21.14
2018,3,11,17,45,176.0,27.0,0.7,16.2,45.5,21.12,8.55
2018,3,11,18,0,72.0,13.0,0.7,15.6,15.0,12.78,0.0
2018,3,11,18,15,36.0,6.5,0.7,15.35,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,6,15,29.0,5.0,1.35,12.2,5.5,0.0,0.0
2018,3,12,6,30,58.0,10.0,1.6,13.1,11.0,26.14,0.0
2018,3,12,6,45,140.5,22.5,1.85,14.05,37.0,84.9,46.04
2018,3,12,7,0,223.0,35.0,2.1,15.0,63.0,138.53,104.29
2018,3,12,7,15,149.5,45.5,2.4,15.7,68.0,120.52,94.05
2018,3,12,7,30,76.0,56.0,2.7,16.4,73.0,97.7,76.73
2018,3,12,7,45,156.0,87.5,2.95,17.1,134.0,183.41,148.8
2018,3,12,8,0,236.0,119.0,3.2,17.8,195.0,268.27,218.77
2018,3,12,8,15,240.0,140.0,3.4,18.4,228.5,301.37,245.13
2018,3,12,8,30,244.0,161.0,3.6,19.0,262.0,333.86,270.42
2018,3,12,8,45,208.5,185.0,3.85,19.55,278.5,336.13,270.75
2018,3,12,9,0,173.0,209.0,4.1,20.1,295.0,342.71,274.15
2018,3,12,9,15,300.0,206.0,4.2,20.5,370.5,437.81,349.84
2018,3,12,9,30,427.0,203.0,4.3,20.9,446.0,538.76,427.82
2018,3,12,9,45,437.0,197.0,4.35,21.3,460.0,546.07,432.16
2018,3,12,10,0,447.0,191.0,4.4,21.7,474.0,552.23,436.04
2018,3,12,10,15,254.5,225.0,4.4,21.95,388.0,436.22,343.11
2018,3,12,10,30,62.0,259.0,4.4,22.2,302.0,309.77,240.43
2018,3,12,10,45,49.0,267.5,4.4,22.45,302.0,307.31,237.81
2018,3,12,11,0,36.0,276.0,4.4,22.7,302.0,304.52,234.67
2018,3,12,11,15,80.5,303.0,4.4,22.85,363.0,365.54,282.01
2018,3,12,11,30,125.0,330.0,4.4,23.0,424.0,430.04,330.98
2018,3,12,11,45,152.0,346.0,4.35,23.15,462.0,463.49,355.72
2018,3,12,12,0,179.0,362.0,4.3,23.3,500.0,495.53,379.28
2018,3,12,12,15,171.5,361.0,4.3,23.35,493.0,483.52,369.86
2018,3,12,12,30,164.0,360.0,4.3,23.4,486.0,471.2,360.4
2018,3,12,12,45,206.5,348.5,4.25,23.4,505.5,483.94,370.76
2018,3,12,13,0,249.0,337.0,4.2,23.4,525.0,494.69,379.39
2018,3,12,13,15,238.5,332.0,4.15,23.3,509.0,472.99,363.01
2018,3,12,13,30,228.0,327.0,4.1,23.2,493.0,452.04,347.23
2018,3,12,13,45,203.0,323.5,4.05,23.1,468.0,423.77,325.69
2018,3,12,14,0,178.0,320.0,4.0,23.0,443.0,396.66,304.99
2018,3,12,14,15,116.5,295.5,3.95,22.8,374.5,333.53,256.89
2018,3,12,14,30,55.0,271.0,3.9,22.6,306.0,277.93,214.37
2018,3,12,14,45,31.5,212.5,3.85,22.4,232.5,211.85,163.57
2018,3,12,15,0,8.0,154.0,3.8,22.2,159.0,150.03,115.41
2018,3,12,15,15,14.5,146.0,3.8,22.2,153.5,143.96,110.81
2018,3,12,15,30,21.0,138.0,3.8,22.2,148.0,134.8,103.52
2018,3,12,15,45,12.5,115.5,3.6,21.5,121.5,113.11,86.71
2018,3,12,16,0,4.0,93.0,3.4,20.8,95.0,89.91,68.54
2018,3,12,16,15,33.0,82.5,3.15,20.15,93.5,81.88,61.05
2018,3,12,16,30,62.0,72.0,2.9,19.5,92.0,69.39,49.99
2018,3,12,16,45,128.5,77.0,2.7,18.9,109.5,65.81,46.93
2018,3,12,17,0,195.0,82.0,2.5,18.3,127.0,64.31,50.8
2018,3,12,17,15,142.0,63.0,2.5,17.85,91.0,50.4,38.28
2018,3,12,17,30,89.0,44.0,2.5,17.4,55.0,37.99,26.78
2018,3,12,17,45,72.5,28.0,2.5,16.95,34.5,23.31,10.74
2018,3,12,18,0,56.0,12.0,2.5,16.5,14.0,11.8,0.0
2018,3,12,18,15,28.0,6.0,2.6,16.3,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.5,2.0,1.8,14.35,2.0,0.0,0.0
2018,3,13,6,30,1.0,4.0,2.1,14.8,4.0,4.22,0.0
2018,3,13,6,45,0.5,12.0,2.4,15.2,12.0,11.74,2.39
2018,3,13,7,0,0.0,20.0,2.7,15.6,20.0,19.29,10.22
2018,3,13,7,15,0.0,25.0,2.95,15.85,25.0,24.12,14.64
2018,3,13,7,30,0.0,30.0,3.2,16.1,30.0,28.95,18.91
2018,3,13,7,45,0.0,33.0,3.4,16.35,33.0,31.85,21.43
2018,3,13,8,0,0.0,36.0,3.6,16.6,36.0,34.75,23.86
2018,3,13,8,15,0.0,47.0,3.85,16.75,47.0,45.4,32.77
2018,3,13,8,30,0.0,58.0,4.1,16.9,58.0,56.05,41.58
2018,3,13,8,45,1.0,101.0,4.3,17.1,101.5,99.16,77.27
2018,3,13,9,0,2.0,144.0,4.5,17.3,145.0,143.55,113.39
2018,3,13,9,15,3.0,147.0,4.6,17.4,148.5,146.75,115.61
2018,3,13,9,30,4.0,150.0,4.7,17.5,152.0,150.12,118.03
2018,3,13,9,45,3.0,140.5,4.8,17.55,142.0,139.52,109.1
2018,3,13,10,0,2.0,131.0,4.9,17.6,132.0,129.12,100.4
2018,3,13,10,15,3.0,153.5,4.9,17.55,155.5,152.15,118.86
2018,3,13,10,30,4.0,176.0,4.9,17.5,179.0,175.15,137.15
2018,3,13,10,45,2.0,139.5,4.95,17.5,141.0,137.25,106.43
2018,3,13,11,0,0.0,103.0,5.0,17.5,103.0,99.82,76.03
2018,3,13,11,15,0.0,87.5,4.95,17.4,87.5,84.73,63.76
2018,3,13,11,30,0.0,72.0,4.9,17.3,72.0,69.71,51.52
2018,3,13,11,45,0.0,85.5,4.85,17.25,85.5,82.81,62.16
2018,3,13,12,0,0.0,99.0,4.8,17.2,99.0,95.91,72.78
2018,3,13,12,15,0.0,100.5,4.75,17.1,100.5,97.36,73.96
2018,3,13,12,30,0.0,102.0,4.7,17.0,102.0,98.8,75.16
2018,3,13,12,45,0.5,107.0,4.6,16.9,107.5,103.97,79.42
2018,3,13,13,0,1.0,112.0,4.5,16.8,113.0,109.1,83.65
2018,3,13,13,15,0.5,109.5,4.4,16.75,110.0,106.3,81.44
2018,3,13,13,30,0.0,107.0,4.3,16.7,107.0,103.54,79.28
2018,3,13,13,45,10.0,147.5,4.2,16.6,154.5,148.17,115.73
2018,3,13,14,0,20.0,188.0,4.1,16.5,202.0,190.24,149.76
2018,3,13,14,15,12.0,166.5,4.05,16.5,175.0,166.01,130.31
2018,3,13,14,30,4.0,145.0,4.0,16.5,148.0,141.21,110.45
2018,3,13,14,45,4.0,146.0,3.9,16.5,148.5,141.69,111.09
2018,3,13,15,0,4.0,147.0,3.8,16.5,149.0,142.07,111.64
2018,3,13,15,15,3.5,125.5,3.8,16.5,127.5,121.42,95.05
2018,3,13,15,30,3.0,104.0,3.8,16.5,106.0,100.87,78.42
2018,3,13,15,45,4.5,88.0,3.6,16.2,90.5,85.99,66.35
2018,3,13,16,0,6.0,72.0,3.4,15.9,75.0,70.76,53.82
2018,3,13,16,15,19.0,64.5,3.0,15.45,71.5,64.1,47.88
2018,3,13,16,30,32.0,57.0,2.6,15.0,68.0,57.12,41.72
2018,3,13,16,45,16.0,35.0,2.25,14.6,40.5,34.6,23.59
2018,3,13,17,0,0.0,13.0,1.9,14.2,13.0,12.53,5.59
2018,3,13,17,15,0.0,10.0,1.7,13.55,10.0,9.64,2.94
2018,3,13,17,30,0.0,7.0,1.5,12.9,7.0,6.74,0.23
2018,3,13,17,45,34.0,8.5,1.3,12.25,9.5,7.38,0.0
2018,3,13,18,0,68.0,10.0,1.1,11.6,12.0,9.83,0.0
2018,3,13,18,15,34.0,5.0,1.1,11.4,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,6,15,1.5,2.5,1.0,9.1,2.5,0.0,0.0
2018,3,14,6,30,3.0,5.0,1.2,9.6,5.0,5.79,0.0
2018,3,14,6,45,1.5,12.5,1.4,10.1,12.5,12.56,3.59
