Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.65,15.85,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.6,16.1,15.0,34.6,0.0
2018,6,2,5,15,210.0,25.5,0.7,17.0,46.5,105.3,54.28
2018,6,2,5,30,335.0,38.0,0.8,17.9,78.0,176.99,129.59
2018,6,2,5,45,424.0,46.5,0.95,18.75,121.5,238.38,183.14
2018,6,2,6,0,513.0,55.0,1.1,19.6,165.0,307.89,241.77
2018,6,2,6,15,572.0,61.0,1.2,20.4,214.0,367.53,291.36
2018,6,2,6,30,631.0,67.0,1.3,21.2,263.0,431.86,342.83
2018,6,2,6,45,672.0,72.0,1.4,22.05,315.0,488.87,386.82
2018,6,2,7,0,713.0,77.0,1.5,22.9,367.0,546.15,429.48
2018,6,2,7,15,743.0,80.5,1.6,23.8,418.5,598.85,467.18
2018,6,2,7,30,773.0,84.0,1.7,24.7,470.0,652.42,503.45
2018,6,2,7,45,795.0,87.0,1.8,25.6,520.0,700.05,533.82
2018,6,2,8,0,817.0,90.0,1.9,26.5,570.0,747.39,563.34
2018,6,2,8,15,834.0,93.0,1.9,27.25,617.5,790.11,588.65
2018,6,2,8,30,851.0,96.0,1.9,28.0,665.0,826.76,609.42
2018,6,2,8,45,864.5,98.0,1.9,28.7,708.5,862.79,629.58
2018,6,2,9,0,878.0,100.0,1.9,29.4,752.0,897.08,648.29
2018,6,2,9,15,887.0,102.5,1.85,30.0,790.5,925.85,662.94
2018,6,2,9,30,896.0,105.0,1.8,30.6,829.0,952.28,675.96
2018,6,2,9,45,902.5,107.0,1.75,31.25,861.5,973.33,685.32
2018,6,2,10,0,909.0,109.0,1.7,31.9,894.0,991.69,692.99
2018,6,2,10,15,915.0,110.5,1.65,32.45,921.0,1006.24,698.6
2018,6,2,10,30,921.0,112.0,1.6,33.0,948.0,1017.9,702.49
2018,6,2,10,45,925.0,112.5,1.55,33.55,967.5,1023.61,702.85
2018,6,2,11,0,929.0,113.0,1.5,34.1,987.0,1026.3,701.56
2018,6,2,11,15,931.5,113.5,1.45,34.5,999.5,1024.49,698.14
2018,6,2,11,30,934.0,114.0,1.4,34.9,1012.0,1019.66,693.09
2018,6,2,11,45,935.0,114.0,1.35,35.25,1016.5,1009.89,685.4
2018,6,2,12,0,936.0,114.0,1.3,35.6,1021.0,997.21,676.16
2018,6,2,12,15,936.0,114.0,1.3,35.8,1018.5,980.76,666.02
2018,6,2,12,30,936.0,114.0,1.3,36.0,1016.0,961.57,654.34
2018,6,2,12,45,935.5,112.0,1.3,36.25,1005.5,937.37,639.59
2018,6,2,13,0,935.0,110.0,1.3,36.5,995.0,910.62,623.37
2018,6,2,13,15,931.5,109.0,1.35,36.5,977.0,879.86,605.96
2018,6,2,13,30,928.0,108.0,1.4,36.5,959.0,846.92,587.04
2018,6,2,13,45,922.5,107.5,1.45,36.55,934.5,810.86,565.84
2018,6,2,14,0,917.0,107.0,1.5,36.6,910.0,773.03,543.26
2018,6,2,14,15,910.0,105.5,1.6,36.45,878.5,731.65,518.93
2018,6,2,14,30,903.0,104.0,1.7,36.3,847.0,688.97,492.17
2018,6,2,14,45,893.5,102.0,1.8,36.15,809.5,643.19,461.67
2018,6,2,15,0,884.0,100.0,1.9,36.0,772.0,596.72,429.68
2018,6,2,15,15,872.0,97.5,1.9,36.0,729.5,547.98,394.41
2018,6,2,15,30,860.0,95.0,1.9,36.0,687.0,499.19,358.11
2018,6,2,15,45,843.5,93.0,2.1,35.45,640.5,449.03,321.1
2018,6,2,16,0,827.0,91.0,2.3,34.9,594.0,395.59,280.34
2018,6,2,16,15,806.0,87.5,2.35,34.4,544.0,344.25,239.54
2018,6,2,16,30,785.0,84.0,2.4,33.9,494.0,294.6,199.14
2018,6,2,16,45,757.5,81.0,2.5,33.4,443.0,245.73,159.21
2018,6,2,17,0,730.0,78.0,2.6,32.9,392.0,199.57,121.83
2018,6,2,17,15,692.0,73.0,2.35,31.9,340.0,153.08,86.45
2018,6,2,17,30,654.0,68.0,2.1,30.9,288.0,107.22,54.88
2018,6,2,17,45,599.5,62.5,1.9,29.9,237.5,67.58,34.14
2018,6,2,18,0,545.0,57.0,1.7,28.9,187.0,39.02,27.39
2018,6,2,18,15,466.0,49.5,1.55,27.7,142.0,35.5,24.33
2018,6,2,18,30,387.0,42.0,1.4,26.5,97.0,31.79,20.86
2018,6,2,18,45,268.0,31.5,1.2,25.3,62.5,24.88,13.84
2018,6,2,19,0,149.0,21.0,1.0,24.1,28.0,16.67,0.0
2018,6,2,19,15,74.5,10.5,1.0,23.7,14.0,10.32,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,20.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,6.5,0.4,21.55,8.0,0.0,0.0
2018,6,3,5,0,95.0,13.0,0.4,21.8,16.0,37.2,0.0
2018,6,3,5,15,225.5,25.5,0.45,22.45,48.0,110.31,56.72
2018,6,3,5,30,356.0,38.0,0.5,23.1,80.0,184.55,132.22
2018,6,3,5,45,446.5,46.0,0.55,23.8,124.5,247.01,185.33
2018,6,3,6,0,537.0,54.0,0.6,24.5,169.0,317.69,243.24
2018,6,3,6,15,595.5,59.5,0.65,25.2,219.0,377.59,291.54
2018,6,3,6,30,654.0,65.0,0.7,25.9,269.0,442.11,341.46
2018,6,3,6,45,694.5,69.0,0.75,26.6,320.5,496.46,382.09
2018,6,3,7,0,735.0,73.0,0.8,27.3,372.0,555.61,424.57
2018,6,3,7,15,764.5,76.0,0.9,28.2,424.0,608.27,460.96
2018,6,3,7,30,794.0,79.0,1.0,29.1,476.0,661.74,495.63
2018,6,3,7,45,816.0,82.5,1.1,30.0,527.0,710.71,525.86
2018,6,3,8,0,838.0,86.0,1.2,30.9,578.0,754.67,552.1
2018,6,3,8,15,855.0,88.0,1.25,31.5,625.5,796.87,576.87
2018,6,3,8,30,872.0,90.0,1.3,32.1,673.0,837.95,600.5
2018,6,3,8,45,884.5,92.5,1.4,32.75,717.0,874.3,621.28
2018,6,3,9,0,897.0,95.0,1.5,33.4,761.0,908.8,640.71
2018,6,3,9,15,903.0,98.5,1.6,33.8,799.0,936.39,656.37
2018,6,3,9,30,909.0,102.0,1.7,34.2,837.0,961.47,670.5
2018,6,3,9,45,911.5,106.5,1.85,34.6,868.5,981.64,682.23
2018,6,3,10,0,914.0,111.0,2.0,35.0,900.0,998.94,692.24
2018,6,3,10,15,919.0,112.5,2.1,35.2,926.5,1012.58,700.07
2018,6,3,10,30,924.0,114.0,2.2,35.4,953.0,1023.3,706.24
2018,6,3,10,45,928.0,114.5,2.35,35.65,972.5,1029.02,709.86
2018,6,3,11,0,932.0,115.0,2.5,35.9,992.0,1031.73,711.73
2018,6,3,11,15,934.5,115.5,2.65,36.0,1004.5,1029.93,711.35
2018,6,3,11,30,937.0,116.0,2.8,36.1,1017.0,1025.09,709.18
2018,6,3,11,45,937.0,116.5,2.95,36.2,1021.0,1014.84,703.73
2018,6,3,12,0,937.0,117.0,3.1,36.3,1025.0,1001.7,696.51
2018,6,3,12,15,936.5,117.0,3.2,36.25,1022.5,984.79,687.01
2018,6,3,12,30,936.0,117.0,3.3,36.2,1020.0,965.16,675.81
2018,6,3,12,45,934.5,115.5,3.45,36.15,1009.0,940.57,661.76
2018,6,3,13,0,933.0,114.0,3.6,36.1,998.0,913.49,646.01
2018,6,3,13,15,929.0,113.5,3.65,35.9,980.0,882.87,627.68
2018,6,3,13,30,925.0,113.0,3.7,35.7,962.0,850.09,607.83
2018,6,3,13,45,919.5,112.5,3.75,35.55,937.5,814.15,585.59
2018,6,3,14,0,914.0,112.0,3.8,35.4,913.0,776.44,561.97
2018,6,3,14,15,907.0,110.5,3.8,35.15,881.5,735.19,535.73
2018,6,3,14,30,900.0,109.0,3.8,34.9,850.0,692.65,507.13
2018,6,3,14,45,890.0,107.0,3.8,34.65,812.5,646.7,474.8
2018,6,3,15,0,880.0,105.0,3.8,34.4,775.0,600.1,441.2
2018,6,3,15,15,867.5,103.0,3.8,34.4,732.5,551.74,405.03
2018,6,3,15,30,855.0,101.0,3.8,34.4,690.0,503.35,367.93
2018,6,3,15,45,832.5,99.5,3.8,33.7,641.0,447.43,325.51
2018,6,3,16,0,810.0,98.0,3.8,33.0,592.0,396.55,285.52
2018,6,3,16,15,775.0,96.0,3.75,32.5,536.5,342.65,242.27
2018,6,3,16,30,740.0,94.0,3.7,32.0,481.0,291.83,200.78
2018,6,3,16,45,725.0,87.5,3.7,31.45,434.5,245.05,161.69
2018,6,3,17,0,710.0,81.0,3.7,30.9,388.0,199.75,124.13
2018,6,3,17,15,683.5,75.5,3.55,30.1,340.0,152.03,86.81
2018,6,3,17,30,657.0,70.0,3.4,29.3,292.0,110.37,57.55
2018,6,3,17,45,603.5,64.5,3.3,28.45,241.5,70.56,36.2
2018,6,3,18,0,550.0,59.0,3.2,27.6,191.0,40.63,28.91
2018,6,3,18,15,468.0,51.0,2.85,26.5,145.0,36.74,25.52
2018,6,3,18,30,386.0,43.0,2.5,25.4,99.0,32.62,21.68
2018,6,3,18,45,268.5,32.0,2.15,24.35,64.0,25.25,14.32
2018,6,3,19,0,151.0,21.0,1.8,23.3,29.0,16.62,0.0
2018,6,3,19,15,75.5,10.5,1.75,22.75,14.5,10.32,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,4,4,45,57.5,7.0,1.8,14.95,8.5,0.0,0.0
2018,6,4,5,0,115.0,14.0,2.0,15.1,17.0,43.39,0.0
2018,6,4,5,15,255.0,25.0,2.15,15.6,50.0,119.17,64.51
2018,6,4,5,30,395.0,36.0,2.3,16.1,83.0,196.45,145.75
2018,6,4,5,45,462.5,43.5,2.4,16.6,124.0,250.79,195.55
2018,6,4,6,0,530.0,51.0,2.5,17.1,165.0,311.25,248.79
2018,6,4,6,15,547.0,62.5,2.65,17.95,207.5,357.29,288.84
2018,6,4,6,30,564.0,74.0,2.8,18.8,250.0,404.21,327.86
2018,6,4,6,45,662.0,70.5,2.95,19.65,313.5,481.62,389.81
2018,6,4,7,0,760.0,67.0,3.1,20.5,377.0,564.55,454.01
2018,6,4,7,15,787.5,70.5,3.25,21.4,429.0,617.43,492.89
2018,6,4,7,30,815.0,74.0,3.4,22.3,481.0,670.95,529.63
2018,6,4,7,45,835.5,76.5,3.55,23.15,531.5,713.95,557.74
2018,6,4,8,0,856.0,79.0,3.7,24.0,582.0,760.9,588.19
2018,6,4,8,15,871.5,81.0,3.75,24.75,629.5,802.53,614.11
2018,6,4,8,30,887.0,83.0,3.8,25.5,677.0,842.91,638.73
2018,6,4,8,45,898.5,85.5,3.85,26.25,720.5,878.88,659.95
2018,6,4,9,0,910.0,88.0,3.9,27.0,764.0,912.91,679.6
2018,6,4,9,15,914.0,92.5,3.95,27.6,801.5,940.14,694.91
2018,6,4,9,30,918.0,97.0,4.0,28.2,839.0,964.72,708.4
2018,6,4,9,45,919.0,102.0,4.0,28.75,870.5,984.23,718.38
2018,6,4,10,0,920.0,107.0,4.0,29.3,902.0,1000.79,726.45
2018,6,4,10,15,926.0,108.0,4.0,29.7,929.0,1015.0,733.48
2018,6,4,10,30,932.0,109.0,4.0,30.1,956.0,1026.3,738.71
2018,6,4,10,45,936.5,109.5,4.05,30.5,976.0,1032.62,741.16
2018,6,4,11,0,941.0,110.0,4.1,30.9,996.0,1035.9,741.79
2018,6,4,11,15,943.5,110.5,4.15,31.05,1008.5,1034.15,740.08
2018,6,4,11,30,946.0,111.0,4.2,31.2,1021.0,1029.34,736.55
2018,6,4,11,45,947.0,111.5,4.25,31.35,1026.0,1020.06,730.28
2018,6,4,12,0,948.0,112.0,4.3,31.5,1031.0,1007.82,722.22
2018,6,4,12,15,948.0,111.5,4.4,31.45,1028.5,990.8,712.01
2018,6,4,12,30,948.0,111.0,4.5,31.4,1026.0,971.01,700.04
2018,6,4,12,45,947.5,109.5,4.6,31.35,1016.0,947.13,685.38
2018,6,4,13,0,947.0,108.0,4.7,31.3,1006.0,920.67,669.04
2018,6,4,13,15,943.5,107.5,4.75,31.1,988.0,890.16,650.21
2018,6,4,13,30,940.0,107.0,4.8,30.9,970.0,857.42,629.75
2018,6,4,13,45,935.0,105.5,4.9,30.7,945.0,820.52,606.55
2018,6,4,14,0,930.0,104.0,5.0,30.5,920.0,781.8,581.8
2018,6,4,14,15,923.5,103.0,5.0,30.15,889.0,740.84,555.06
2018,6,4,14,30,917.0,102.0,5.0,29.8,858.0,698.51,526.14
2018,6,4,14,45,908.5,99.5,5.0,29.45,820.5,652.41,492.77
2018,6,4,15,0,900.0,97.0,5.0,29.1,783.0,605.5,457.97
2018,6,4,15,15,888.0,95.0,5.0,29.1,740.5,556.58,420.13
2018,6,4,15,30,876.0,93.0,5.0,29.1,698.0,507.58,381.3
2018,6,4,15,45,861.0,90.5,5.0,28.1,651.5,456.94,341.68
2018,6,4,16,0,846.0,88.0,5.0,27.1,605.0,406.91,301.24
2018,6,4,16,15,826.5,85.0,4.95,26.5,555.0,351.55,255.21
2018,6,4,16,30,807.0,82.0,4.9,25.9,505.0,301.78,212.62
2018,6,4,16,45,781.0,78.5,4.9,25.25,453.5,251.73,169.79
2018,6,4,17,0,755.0,75.0,4.9,24.6,402.0,204.21,129.51
2018,6,4,17,15,719.5,70.0,4.8,23.8,349.5,156.75,91.51
2018,6,4,17,30,684.0,65.0,4.7,23.0,297.0,113.08,60.11
2018,6,4,17,45,633.0,60.0,4.6,22.15,246.5,69.25,34.91
2018,6,4,18,0,582.0,55.0,4.5,21.3,196.0,37.17,26.75
2018,6,4,18,15,498.5,48.5,4.35,20.45,149.5,34.42,24.23
2018,6,4,18,30,415.0,42.0,4.2,19.6,103.0,31.55,21.39
2018,6,4,18,45,286.0,31.5,4.0,18.75,66.0,24.63,14.34
2018,6,4,19,0,157.0,21.0,3.8,17.9,29.0,16.58,0.0
2018,6,4,19,15,78.5,10.5,3.75,17.4,14.5,10.32,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.5,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,12.6,16.0,34.15,0.0
2018,6,5,5,15,196.0,27.0,3.0,12.95,47.0,103.63,57.34
2018,6,5,5,30,313.0,40.0,3.1,13.3,78.0,171.57,129.05
2018,6,5,5,45,399.0,49.5,3.2,13.6,121.0,232.03,183.61
2018,6,5,6,0,485.0,59.0,3.3,13.9,164.0,300.31,243.74
2018,6,5,6,15,547.5,67.0,3.4,14.4,215.0,362.83,298.0
2018,6,5,6,30,610.0,75.0,3.5,14.9,266.0,430.36,354.74
2018,6,5,6,45,668.0,78.0,3.55,15.4,321.5,494.16,406.82
2018,6,5,7,0,726.0,81.0,3.6,15.9,377.0,561.8,460.3
2018,6,5,7,15,756.0,85.0,3.6,16.55,429.5,613.19,499.1
2018,6,5,7,30,786.0,89.0,3.6,17.2,482.0,667.86,538.38
2018,6,5,7,45,809.0,92.0,3.6,17.8,533.0,716.73,571.52
2018,6,5,8,0,832.0,95.0,3.6,18.4,584.0,765.34,603.76
2018,6,5,8,15,848.5,98.0,3.6,19.05,632.0,808.15,631.04
2018,6,5,8,30,865.0,101.0,3.6,19.7,680.0,844.7,653.43
2018,6,5,8,45,878.0,102.5,3.55,20.3,723.5,880.12,674.58
2018,6,5,9,0,891.0,104.0,3.5,20.9,767.0,913.74,694.19
2018,6,5,9,15,906.0,103.0,3.45,21.45,807.0,944.49,711.71
2018,6,5,9,30,921.0,102.0,3.4,22.0,847.0,973.16,727.64
2018,6,5,9,45,914.0,111.0,3.4,22.6,875.5,989.35,735.34
2018,6,5,10,0,907.0,120.0,3.4,23.2,904.0,1002.28,741.0
2018,6,5,10,15,922.0,116.0,3.4,23.65,933.5,1019.79,750.21
2018,6,5,10,30,937.0,112.0,3.4,24.1,963.0,1034.63,757.65
2018,6,5,10,45,949.5,107.0,3.45,24.5,985.5,1043.16,761.59
2018,6,5,11,0,962.0,102.0,3.5,24.9,1008.0,1048.72,763.76
2018,6,5,11,15,863.5,167.5,3.55,25.2,988.5,1018.65,743.2
2018,6,5,11,30,765.0,233.0,3.6,25.5,969.0,983.72,719.73
2018,6,5,11,45,679.5,292.0,3.65,25.8,948.0,949.0,695.49
2018,6,5,12,0,594.0,351.0,3.7,26.1,927.0,913.95,668.68
2018,6,5,12,15,656.0,309.0,3.8,26.2,943.5,916.21,672.86
2018,6,5,12,30,718.0,267.0,3.9,26.3,960.0,916.41,675.29
2018,6,5,12,45,830.0,190.5,4.0,26.35,984.0,922.56,680.06
2018,6,5,13,0,942.0,114.0,4.1,26.4,1008.0,922.81,680.9
2018,6,5,13,15,938.5,113.0,4.15,26.3,990.0,891.98,661.07
2018,6,5,13,30,935.0,112.0,4.2,26.2,972.0,858.95,639.83
2018,6,5,13,45,929.0,112.0,4.25,26.1,947.0,822.85,616.32
2018,6,5,14,0,923.0,112.0,4.3,26.0,922.0,785.0,591.4
2018,6,5,14,15,916.0,109.5,4.35,25.7,890.0,742.58,563.46
2018,6,5,14,30,909.0,107.0,4.4,25.4,858.0,698.87,533.19
2018,6,5,14,45,900.0,105.5,4.4,25.15,821.0,653.71,499.98
2018,6,5,15,0,891.0,104.0,4.4,24.9,784.0,607.78,465.35
2018,6,5,15,15,878.5,101.5,4.4,24.9,741.0,558.55,427.02
2018,6,5,15,30,866.0,99.0,4.4,24.9,698.0,509.28,387.71
2018,6,5,15,45,851.0,96.5,4.35,24.2,652.0,459.1,347.59
2018,6,5,16,0,836.0,94.0,4.3,23.5,606.0,405.53,303.79
2018,6,5,16,15,817.0,90.0,4.25,23.0,556.0,354.01,260.25
2018,6,5,16,30,798.0,86.0,4.2,22.5,506.0,303.96,217.08
2018,6,5,16,45,772.0,82.5,4.15,22.0,454.5,254.35,174.15
2018,6,5,17,0,746.0,79.0,4.1,21.5,403.0,207.28,133.81
2018,6,5,17,15,709.5,74.0,4.05,20.75,350.5,160.1,95.68
2018,6,5,17,30,673.0,69.0,4.0,20.0,298.0,113.4,61.35
2018,6,5,17,45,622.0,63.5,3.9,19.3,247.5,72.78,38.11
2018,6,5,18,0,571.0,58.0,3.8,18.6,197.0,39.58,29.2
2018,6,5,18,15,493.0,50.5,3.65,17.85,150.5,36.08,26.0
2018,6,5,18,30,415.0,43.0,3.5,17.1,104.0,32.39,22.39
2018,6,5,18,45,294.5,32.0,3.4,16.3,67.5,25.01,14.94
2018,6,5,19,0,174.0,21.0,3.3,15.5,31.0,16.54,0.0
2018,6,5,19,15,87.0,10.5,3.2,15.05,15.5,10.32,0.0
2018,6,5,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.0,3.0,11.8,5.5,0.0,0.0
2018,6,6,5,0,36.0,10.0,3.0,11.9,11.0,19.13,0.0
2018,6,6,5,15,101.0,22.5,3.0,12.2,33.0,68.39,37.11
2018,6,6,5,30,166.0,35.0,3.0,12.5,55.0,112.75,84.33
2018,6,6,5,45,189.0,48.5,3.0,12.75,81.5,144.75,114.35
2018,6,6,6,0,212.0,62.0,3.0,13.0,108.0,178.86,145.33
2018,6,6,6,15,245.5,75.5,3.0,13.45,142.0,220.11,181.48
2018,6,6,6,30,279.0,89.0,3.0,13.9,176.0,264.12,219.06
2018,6,6,6,45,161.5,98.5,2.95,14.35,151.0,208.88,172.49
2018,6,6,7,0,44.0,108.0,2.9,14.8,126.0,138.22,111.62
2018,6,6,7,15,44.5,102.0,2.9,15.45,122.5,133.01,107.01
2018,6,6,7,30,45.0,96.0,2.9,16.1,119.0,128.28,102.7
2018,6,6,7,45,67.5,154.5,2.85,16.75,192.5,208.35,167.75
2018,6,6,8,0,90.0,213.0,2.8,17.4,266.0,290.73,232.47
2018,6,6,8,15,69.5,234.5,2.8,18.15,277.5,298.9,236.51
2018,6,6,8,30,49.0,256.0,2.8,18.9,289.0,305.49,239.45
2018,6,6,8,45,36.5,257.5,2.75,19.6,283.0,296.03,230.43
2018,6,6,9,0,24.0,259.0,2.7,20.3,277.0,286.03,221.12
2018,6,6,9,15,51.5,308.0,2.8,20.85,349.0,362.47,279.18
2018,6,6,9,30,79.0,357.0,2.9,21.4,421.0,439.6,336.03
2018,6,6,9,45,119.0,380.0,2.95,21.9,480.5,509.73,387.09
2018,6,6,10,0,159.0,403.0,3.0,22.4,540.0,571.6,431.25
2018,6,6,10,15,146.5,413.0,3.15,22.75,542.5,568.95,427.79
2018,6,6,10,30,134.0,423.0,3.3,23.1,545.0,565.47,424.15
2018,6,6,10,45,215.0,403.0,3.4,23.45,603.5,628.45,471.18
2018,6,6,11,0,296.0,383.0,3.5,23.8,662.0,684.1,512.09
2018,6,6,11,15,387.0,364.0,3.65,23.9,733.5,754.39,563.4
2018,6,6,11,30,478.0,345.0,3.8,24.0,805.0,817.35,608.96
2018,6,6,11,45,394.0,391.5,3.95,24.15,772.0,773.94,575.75
2018,6,6,12,0,310.0,438.0,4.1,24.3,739.0,728.41,541.5
2018,6,6,12,15,295.5,436.5,4.25,24.25,723.0,704.51,525.22
2018,6,6,12,30,281.0,435.0,4.4,24.2,707.0,680.29,508.43
2018,6,6,12,45,402.5,377.0,4.55,24.1,761.5,723.23,543.7
2018,6,6,13,0,524.0,319.0,4.7,24.0,816.0,759.7,573.75
2018,6,6,13,15,582.0,289.0,4.75,23.85,832.0,760.92,576.67
2018,6,6,13,30,640.0,259.0,4.8,23.7,848.0,759.24,577.53
2018,6,6,13,45,701.0,225.0,4.85,23.5,854.5,751.29,574.0
2018,6,6,14,0,762.0,191.0,4.9,23.3,861.0,739.22,567.2
2018,6,6,14,15,691.0,216.0,4.9,23.1,807.0,680.75,523.63
2018,6,6,14,30,620.0,241.0,4.9,22.9,753.0,627.43,483.41
2018,6,6,14,45,660.0,212.5,4.9,22.65,736.0,598.72,462.94
2018,6,6,15,0,700.0,184.0,4.9,22.4,719.0,565.86,438.51
2018,6,6,15,15,725.5,164.0,4.9,22.4,691.5,528.71,409.34
2018,6,6,15,30,751.0,144.0,4.9,22.4,664.0,488.58,376.94
2018,6,6,15,45,635.5,169.0,4.85,21.8,588.5,423.63,325.5
2018,6,6,16,0,520.0,194.0,4.8,21.2,513.0,369.37,282.36
2018,6,6,16,15,421.5,199.0,4.75,20.75,443.5,312.96,237.75
2018,6,6,16,30,323.0,204.0,4.7,20.3,374.0,270.06,204.34
2018,6,6,16,45,342.0,177.5,4.65,19.9,341.5,234.63,174.17
2018,6,6,17,0,361.0,151.0,4.6,19.5,309.0,192.85,138.52
2018,6,6,17,15,398.5,128.5,4.55,18.9,282.0,159.96,109.7
2018,6,6,17,30,436.0,106.0,4.5,18.3,255.0,123.78,79.91
2018,6,6,17,45,418.0,92.5,4.4,17.7,216.0,89.07,57.35
2018,6,6,18,0,400.0,79.0,4.3,17.1,177.0,57.11,44.83
2018,6,6,18,15,316.5,65.5,4.15,16.5,132.0,48.53,37.08
2018,6,6,18,30,233.0,52.0,4.0,15.9,87.0,39.48,28.67
2018,6,6,18,45,147.5,36.5,3.85,15.35,55.5,30.09,19.29
2018,6,6,19,0,62.0,21.0,3.7,14.8,24.0,17.66,0.0
2018,6,6,19,15,31.0,10.5,3.6,14.45,12.0,10.32,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,4,45,8.0,4.5,2.55,11.25,4.5,0.0,0.0
2018,6,7,5,0,16.0,9.0,2.6,11.3,9.0,12.99,0.0
2018,6,7,5,15,45.5,21.0,2.6,11.65,25.5,39.22,19.41
2018,6,7,5,30,75.0,33.0,2.6,12.0,42.0,70.74,51.6
2018,6,7,5,45,48.5,42.5,2.65,12.3,49.5,67.77,51.36
2018,6,7,6,0,22.0,52.0,2.7,12.6,57.0,62.93,48.16
2018,6,7,6,15,11.5,70.5,2.7,13.2,73.0,75.34,58.9
2018,6,7,6,30,1.0,89.0,2.7,13.8,89.0,88.95,70.21
2018,6,7,6,45,10.5,113.5,2.7,14.4,117.5,119.73,95.92
2018,6,7,7,0,20.0,138.0,2.7,15.0,146.0,151.18,121.71
2018,6,7,7,15,50.0,161.5,2.65,15.7,185.5,202.24,163.49
2018,6,7,7,30,80.0,185.0,2.6,16.4,225.0,249.85,201.58
2018,6,7,7,45,114.0,209.0,2.6,17.15,272.5,311.16,249.69
2018,6,7,8,0,148.0,233.0,2.6,17.9,320.0,366.56,292.06
2018,6,7,8,15,262.0,236.0,2.6,18.6,405.5,474.24,375.56
2018,6,7,8,30,376.0,239.0,2.6,19.3,491.0,588.92,460.96
2018,6,7,8,45,467.0,236.5,2.6,20.05,570.0,674.05,521.74
2018,6,7,9,0,558.0,234.0,2.6,20.8,649.0,762.46,583.11
2018,6,7,9,15,695.5,189.5,2.6,21.5,734.0,854.66,645.67
2018,6,7,9,30,833.0,145.0,2.6,22.2,819.0,943.14,701.55
2018,6,7,9,45,866.0,134.0,2.6,22.95,859.5,968.5,714.29
2018,6,7,10,0,899.0,123.0,2.6,23.7,900.0,998.2,730.34
2018,6,7,10,15,904.0,125.0,2.75,24.25,926.5,1012.22,738.07
2018,6,7,10,30,909.0,127.0,2.9,24.8,953.0,1023.36,744.12
2018,6,7,10,45,912.0,128.5,3.05,25.35,972.5,1029.09,746.76
2018,6,7,11,0,915.0,130.0,3.2,25.9,992.0,1031.83,747.57
2018,6,7,11,15,916.5,131.0,3.4,26.25,1004.0,1029.61,746.24
2018,6,7,11,30,918.0,132.0,3.6,26.6,1016.0,1024.42,743.04
2018,6,7,11,45,918.0,133.0,3.8,26.9,1021.0,1014.86,737.17
2018,6,7,12,0,918.0,134.0,4.0,27.2,1026.0,1002.46,729.47
2018,6,7,12,15,915.0,135.5,4.15,27.25,1022.5,984.99,718.86
2018,6,7,12,30,912.0,137.0,4.3,27.3,1019.0,964.95,706.56
2018,6,7,12,45,906.5,138.5,4.45,27.35,1007.5,940.22,691.08
2018,6,7,13,0,901.0,140.0,4.6,27.4,996.0,913.24,674.1
2018,6,7,13,15,897.5,139.0,4.7,27.3,978.5,883.49,655.52
2018,6,7,13,30,894.0,138.0,4.8,27.2,961.0,851.65,635.35
2018,6,7,13,45,889.5,136.5,4.85,27.1,937.0,816.62,612.5
2018,6,7,14,0,885.0,135.0,4.9,27.0,913.0,779.85,588.22
2018,6,7,14,15,878.0,132.5,4.95,26.8,882.0,738.84,560.94
2018,6,7,14,30,871.0,130.0,5.0,26.6,851.0,696.59,530.69
2018,6,7,14,45,863.0,127.0,5.05,26.4,814.5,652.23,498.15
2018,6,7,15,0,855.0,124.0,5.1,26.2,778.0,604.32,462.27
2018,6,7,15,15,841.5,122.0,5.1,26.2,736.0,556.27,424.8
2018,6,7,15,30,828.0,120.0,5.1,26.2,694.0,508.37,386.57
2018,6,7,15,45,813.5,115.5,5.1,25.5,648.0,458.16,346.71
2018,6,7,16,0,799.0,111.0,5.1,24.8,602.0,408.63,306.22
2018,6,7,16,15,780.5,106.5,5.0,24.35,553.5,358.62,264.0
2018,6,7,16,30,762.0,102.0,4.9,23.9,505.0,310.07,222.26
2018,6,7,16,45,735.5,97.0,4.8,23.4,453.5,257.25,177.21
2018,6,7,17,0,709.0,92.0,4.7,22.9,402.0,210.36,137.31
2018,6,7,17,15,672.0,86.0,4.55,22.3,350.0,163.83,99.79
2018,6,7,17,30,635.0,80.0,4.4,21.7,298.0,121.23,68.59
2018,6,7,17,45,583.0,73.5,4.2,21.05,248.0,81.49,45.32
2018,6,7,18,0,531.0,67.0,4.0,20.4,198.0,47.3,35.7
2018,6,7,18,15,452.5,57.5,3.6,19.55,151.5,42.23,31.16
2018,6,7,18,30,374.0,48.0,3.2,18.7,105.0,36.98,26.21
2018,6,7,18,45,259.5,36.0,2.85,17.85,68.5,27.84,17.32
2018,6,7,19,0,145.0,24.0,2.5,17.0,32.0,19.01,0.0
2018,6,7,19,15,72.5,12.0,2.45,16.5,16.0,11.8,0.0
2018,6,7,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,2.4,12.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,2.5,12.5,16.0,35.81,0.0
2018,6,8,5,15,212.5,26.5,2.55,13.05,48.5,108.31,61.61
2018,6,8,5,30,336.0,40.0,2.6,13.6,81.0,179.91,135.31
2018,6,8,5,45,423.0,48.5,2.7,14.15,124.5,240.8,190.0
2018,6,8,6,0,510.0,57.0,2.8,14.7,168.0,309.51,250.05
2018,6,8,6,15,568.0,63.5,2.8,15.45,217.0,369.17,301.33
2018,6,8,6,30,626.0,70.0,2.8,16.2,266.0,433.41,354.49
2018,6,8,6,45,666.5,75.0,2.85,16.9,317.5,489.92,399.88
2018,6,8,7,0,707.0,80.0,2.9,17.6,369.0,548.86,445.54
2018,6,8,7,15,736.5,84.0,2.95,18.4,420.5,599.2,483.02
2018,6,8,7,30,766.0,88.0,3.0,19.2,472.0,652.75,520.96
2018,6,8,7,45,788.0,91.5,3.1,20.0,522.0,700.71,553.07
2018,6,8,8,0,810.0,95.0,3.2,20.8,572.0,748.4,584.34
2018,6,8,8,15,827.5,98.0,3.25,21.55,619.5,791.34,611.47
2018,6,8,8,30,845.0,101.0,3.3,22.3,667.0,833.2,637.41
2018,6,8,8,45,858.0,103.0,3.35,23.05,710.0,863.61,655.0
2018,6,8,9,0,871.0,105.0,3.4,23.8,753.0,897.34,674.77
2018,6,8,9,15,882.0,106.5,3.5,24.45,792.0,926.77,691.96
2018,6,8,9,30,893.0,108.0,3.6,25.1,831.0,953.99,707.59
2018,6,8,9,45,902.0,109.0,3.7,25.7,864.5,976.42,720.11
2018,6,8,10,0,911.0,110.0,3.8,26.3,898.0,996.26,730.95
2018,6,8,10,15,917.0,111.5,3.85,26.85,925.0,1011.01,738.29
2018,6,8,10,30,923.0,113.0,3.9,27.4,952.0,1022.87,743.84
2018,6,8,10,45,926.5,114.0,4.0,27.95,971.5,1028.8,745.96
2018,6,8,11,0,930.0,115.0,4.1,28.5,991.0,1031.72,746.26
2018,6,8,11,15,932.0,115.0,4.2,28.8,1003.0,1029.13,743.85
2018,6,8,11,30,934.0,115.0,4.3,29.1,1015.0,1023.54,739.63
2018,6,8,11,45,935.0,115.5,4.4,29.4,1020.0,1014.51,733.29
2018,6,8,12,0,936.0,116.0,4.5,29.7,1025.0,1002.56,725.15
2018,6,8,12,15,934.5,116.5,4.6,29.8,1022.0,985.45,714.29
2018,6,8,12,30,933.0,117.0,4.7,29.9,1019.0,965.67,701.86
2018,6,8,12,45,929.0,117.5,4.8,29.95,1008.0,941.06,686.54
2018,6,8,13,0,925.0,118.0,4.9,30.0,997.0,914.07,669.57
2018,6,8,13,15,921.0,117.0,4.95,29.9,979.0,883.41,650.12
2018,6,8,13,30,917.0,116.0,5.0,29.8,961.0,850.63,629.11
2018,6,8,13,45,911.5,114.5,5.05,29.7,936.0,814.24,605.46
2018,6,8,14,0,906.0,113.0,5.1,29.6,911.0,776.11,580.4
2018,6,8,14,15,898.5,111.5,5.15,29.4,879.5,735.02,553.23
2018,6,8,14,30,891.0,110.0,5.2,29.2,848.0,692.68,523.85
2018,6,8,14,45,882.0,108.0,5.2,29.0,811.5,647.91,490.99
2018,6,8,15,0,873.0,106.0,5.2,28.8,775.0,602.4,456.84
2018,6,8,15,15,860.5,104.0,5.2,28.8,733.0,554.49,419.73
2018,6,8,15,30,848.0,102.0,5.2,28.8,691.0,506.56,381.73
2018,6,8,15,45,832.0,98.5,5.2,28.1,644.0,452.13,339.05
2018,6,8,16,0,816.0,95.0,5.2,27.4,597.0,402.08,298.39
2018,6,8,16,15,788.5,91.0,5.15,26.85,543.5,348.62,254.07
2018,6,8,16,30,761.0,87.0,5.1,26.3,490.0,297.48,210.86
2018,6,8,16,45,742.5,82.5,5.05,25.8,443.0,250.61,170.44
2018,6,8,17,0,724.0,78.0,5.0,25.3,396.0,205.55,131.85
2018,6,8,17,15,693.5,73.5,4.85,24.6,346.5,160.67,95.52
2018,6,8,17,30,663.0,69.0,4.7,23.9,297.0,115.73,62.28
2018,6,8,17,45,615.0,63.0,4.55,23.2,247.5,75.14,38.44
2018,6,8,18,0,567.0,57.0,4.4,22.5,198.0,39.63,28.75
2018,6,8,18,15,475.0,51.0,4.05,21.7,150.5,36.22,25.69
2018,6,8,18,30,383.0,45.0,3.7,20.9,103.0,33.94,23.38
2018,6,8,18,45,283.5,33.5,3.35,20.1,68.0,26.16,15.82
2018,6,8,19,0,184.0,22.0,3.0,19.3,33.0,17.77,0.07
2018,6,8,19,15,92.0,11.0,2.9,18.8,16.5,10.81,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.4,13.9,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.1,16.0,34.78,0.0
2018,6,9,5,15,200.5,26.0,2.7,14.6,47.0,103.99,58.95
2018,6,9,5,30,316.0,39.0,2.9,15.1,78.0,171.88,128.58
2018,6,9,5,45,411.5,47.0,3.1,15.65,121.5,234.56,184.24
2018,6,9,6,0,507.0,55.0,3.3,16.2,165.0,305.9,246.2
2018,6,9,6,15,491.5,69.0,3.4,16.75,198.5,337.49,275.02
2018,6,9,6,30,476.0,83.0,3.5,17.3,232.0,367.01,300.55
2018,6,9,6,45,318.5,113.0,3.6,17.9,220.5,326.39,267.01
2018,6,9,7,0,161.0,143.0,3.7,18.5,209.0,258.12,209.56
2018,6,9,7,15,97.5,156.5,3.8,19.05,198.0,235.75,189.7
2018,6,9,7,30,34.0,170.0,3.9,19.6,187.0,200.47,158.92
2018,6,9,7,45,55.5,208.0,3.95,20.15,239.0,258.26,204.6
2018,6,9,8,0,77.0,246.0,4.0,20.7,291.0,317.26,250.08
2018,6,9,8,15,75.5,251.0,4.05,21.15,298.5,321.9,252.44
2018,6,9,8,30,74.0,256.0,4.1,21.6,306.0,326.53,254.93
2018,6,9,8,45,90.0,252.5,4.15,22.05,317.0,345.66,269.18
2018,6,9,9,0,106.0,249.0,4.2,22.5,328.0,356.94,277.42
2018,6,9,9,15,273.5,252.0,4.25,22.85,470.0,522.65,406.06
2018,6,9,9,30,441.0,255.0,4.3,23.2,612.0,694.87,533.43
2018,6,9,9,45,415.5,288.5,4.35,23.55,635.5,711.04,541.3
2018,6,9,10,0,390.0,322.0,4.4,23.9,659.0,724.45,548.04
2018,6,9,10,15,433.0,309.0,4.5,24.15,694.0,753.85,569.34
2018,6,9,10,30,476.0,296.0,4.6,24.4,729.0,782.49,589.96
2018,6,9,10,45,387.0,337.5,4.7,24.65,694.5,736.4,553.92
2018,6,9,11,0,298.0,379.0,4.8,24.9,660.0,682.4,512.51
2018,6,9,11,15,376.0,394.5,5.0,25.0,753.5,770.18,576.47
2018,6,9,11,30,454.0,410.0,5.2,25.1,847.0,859.04,639.45
2018,6,9,11,45,535.5,367.5,5.35,25.15,886.0,887.06,661.54
2018,6,9,12,0,617.0,325.0,5.5,25.2,925.0,910.59,680.85
2018,6,9,12,15,528.0,368.5,5.6,25.1,881.0,857.48,641.83
2018,6,9,12,30,439.0,412.0,5.7,25.0,837.0,803.58,602.24
2018,6,9,12,45,406.5,419.5,5.8,24.95,810.0,767.91,577.0
2018,6,9,13,0,374.0,427.0,5.9,24.9,783.0,733.17,552.09
2018,6,9,13,15,373.5,415.0,5.95,24.7,765.0,707.66,534.84
2018,6,9,13,30,373.0,403.0,6.0,24.5,747.0,681.49,516.91
2018,6,9,13,45,340.0,404.0,6.05,24.25,711.0,641.44,487.91
2018,6,9,14,0,307.0,405.0,6.1,24.0,675.0,602.84,459.74
2018,6,9,14,15,327.0,383.5,6.1,23.7,662.5,582.97,446.42
2018,6,9,14,30,347.0,362.0,6.1,23.4,650.0,561.25,431.38
2018,6,9,14,45,471.0,293.5,6.1,23.1,665.5,557.26,431.23
2018,6,9,15,0,595.0,225.0,6.1,22.8,681.0,544.68,423.51
2018,6,9,15,15,602.5,209.0,6.1,22.8,649.0,506.17,393.16
2018,6,9,15,30,610.0,193.0,6.1,22.8,617.0,466.39,361.18
2018,6,9,15,45,550.0,197.5,6.05,21.9,560.5,414.49,320.25
2018,6,9,16,0,490.0,202.0,6.0,21.0,504.0,366.68,282.12
2018,6,9,16,15,476.0,186.0,5.9,20.45,459.5,322.54,245.68
2018,6,9,16,30,462.0,170.0,5.8,19.9,415.0,279.68,209.71
2018,6,9,16,45,521.0,138.0,5.75,19.35,388.0,242.79,175.95
2018,6,9,17,0,580.0,106.0,5.7,18.8,361.0,199.04,135.82
2018,6,9,17,15,519.0,101.5,5.5,18.3,308.5,156.59,102.17
2018,6,9,17,30,458.0,97.0,5.3,17.8,256.0,120.89,76.54
2018,6,9,17,45,454.0,81.0,5.15,17.25,217.0,83.97,51.36
2018,6,9,18,0,450.0,65.0,5.0,16.7,178.0,46.89,35.91
2018,6,9,18,15,392.0,55.0,4.8,16.15,137.5,39.66,29.37
2018,6,9,18,30,334.0,45.0,4.6,15.6,97.0,33.81,23.84
2018,6,9,18,45,240.0,34.0,4.35,15.1,64.5,26.09,16.22
2018,6,9,19,0,146.0,23.0,4.1,14.6,32.0,18.09,1.27
2018,6,9,19,15,73.5,11.5,4.05,14.2,16.0,11.3,0.0
2018,6,9,19,30,1.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,9,19,45,0.5,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.0,2.7,10.95,8.0,0.0,0.0
2018,6,10,5,0,72.0,14.0,2.8,11.1,16.0,32.41,0.0
2018,6,10,5,15,189.0,28.0,2.95,11.65,47.5,103.26,59.62
2018,6,10,5,30,306.0,42.0,3.1,12.2,79.0,171.57,129.94
2018,6,10,5,45,397.0,51.0,3.2,12.75,122.5,232.97,185.09
2018,6,10,6,0,488.0,60.0,3.3,13.3,166.0,302.91,246.46
2018,6,10,6,15,541.0,67.5,3.4,14.05,213.5,360.31,296.37
2018,6,10,6,30,594.0,75.0,3.5,14.8,261.0,421.82,348.02
2018,6,10,6,45,602.5,85.0,3.55,15.55,303.0,464.02,382.27
2018,6,10,7,0,611.0,95.0,3.6,16.3,345.0,505.94,414.98
2018,6,10,7,15,629.5,104.5,3.7,17.1,392.0,553.54,451.03
2018,6,10,7,30,648.0,114.0,3.8,17.9,439.0,601.29,486.08
2018,6,10,7,45,672.0,121.0,3.95,18.7,488.0,650.26,521.36
2018,6,10,8,0,696.0,128.0,4.1,19.5,537.0,699.33,555.01
2018,6,10,8,15,734.5,127.0,4.15,20.3,590.5,750.98,589.43
2018,6,10,8,30,773.0,126.0,4.2,21.1,644.0,800.34,621.47
2018,6,10,8,45,804.0,123.5,4.3,21.85,693.0,844.6,649.65
2018,6,10,9,0,835.0,121.0,4.4,22.6,742.0,888.14,676.93
2018,6,10,9,15,857.0,118.0,4.45,23.2,784.0,916.43,693.42
2018,6,10,9,30,879.0,115.0,4.5,23.8,826.0,948.61,712.69
2018,6,10,9,45,884.5,117.5,4.55,24.35,858.0,969.07,724.01
2018,6,10,10,0,890.0,120.0,4.6,24.9,890.0,986.89,733.63
2018,6,10,10,15,891.0,124.5,4.6,25.3,915.0,999.66,739.95
2018,6,10,10,30,892.0,129.0,4.6,25.7,940.0,1009.49,744.4
2018,6,10,10,45,906.0,123.5,4.6,26.1,962.5,1018.94,748.71
2018,6,10,11,0,920.0,118.0,4.6,26.5,985.0,1025.57,751.24
2018,6,10,11,15,922.5,118.0,4.65,26.8,997.0,1023.55,748.96
2018,6,10,11,30,925.0,118.0,4.7,27.1,1009.0,1018.56,744.89
2018,6,10,11,45,926.0,117.5,4.75,27.35,1013.5,1008.69,737.87
2018,6,10,12,0,927.0,117.0,4.8,27.6,1018.0,995.96,729.09
2018,6,10,12,15,926.5,116.5,4.85,27.7,1015.0,979.05,718.07
2018,6,10,12,30,926.0,116.0,4.9,27.8,1012.0,959.46,705.32
2018,6,10,12,45,924.5,115.0,4.95,27.9,1002.0,935.91,689.94
2018,6,10,13,0,923.0,114.0,5.0,28.0,992.0,909.89,672.9
2018,6,10,13,15,919.0,113.5,5.05,27.9,974.5,879.87,653.64
2018,6,10,13,30,915.0,113.0,5.1,27.8,957.0,847.72,632.8
2018,6,10,13,45,909.0,112.0,5.1,27.75,932.0,811.57,608.66
2018,6,10,14,0,903.0,111.0,5.1,27.7,907.0,773.72,583.19
2018,6,10,14,15,895.5,109.5,5.15,27.45,876.0,732.83,556.02
2018,6,10,14,30,888.0,108.0,5.2,27.2,845.0,690.69,526.78
2018,6,10,14,45,879.0,106.0,5.2,27.0,808.5,646.12,493.81
2018,6,10,15,0,870.0,104.0,5.2,26.8,772.0,600.82,459.53
2018,6,10,15,15,858.0,102.0,5.2,26.8,730.5,553.37,422.48
2018,6,10,15,30,846.0,100.0,5.2,26.8,689.0,505.86,384.5
2018,6,10,15,45,830.5,97.5,5.15,26.1,643.5,452.67,342.33
2018,6,10,16,0,815.0,95.0,5.1,25.4,598.0,403.81,302.22
2018,6,10,16,15,795.0,91.5,5.1,24.9,549.0,353.43,259.84
2018,6,10,16,30,775.0,88.0,5.1,24.4,500.0,304.62,217.93
2018,6,10,16,45,749.0,84.0,5.05,23.9,449.5,255.64,175.73
2018,6,10,17,0,723.0,80.0,5.0,23.4,399.0,209.2,135.98
2018,6,10,17,15,686.5,75.5,4.9,22.7,348.0,160.2,96.21
2018,6,10,17,30,650.0,71.0,4.8,22.0,297.0,118.07,64.99
2018,6,10,17,45,599.5,65.5,4.7,21.35,247.5,78.28,41.14
2018,6,10,18,0,549.0,60.0,4.6,20.7,198.0,43.81,32.63
2018,6,10,18,15,474.5,52.5,4.35,19.95,152.5,37.37,26.91
2018,6,10,18,30,400.0,45.0,4.1,19.2,107.0,33.74,23.43
2018,6,10,18,45,289.0,35.0,3.85,18.45,71.5,27.45,17.14
2018,6,10,19,0,178.0,25.0,3.6,17.7,36.0,19.76,2.69
2018,6,10,19,15,92.5,13.5,3.5,17.2,19.0,13.27,0.0
2018,6,10,19,30,7.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,6,10,19,45,3.5,1.0,3.3,16.2,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,2.25,12.55,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,2.3,12.7,17.0,40.69,0.0
2018,6,11,5,15,233.0,25.5,2.3,13.25,49.0,113.86,65.49
2018,6,11,5,30,362.0,37.0,2.3,13.8,81.0,186.11,139.76
2018,6,11,5,45,449.0,44.0,2.35,14.35,124.5,246.19,193.84
2018,6,11,6,0,536.0,51.0,2.4,14.9,168.0,314.18,253.23
2018,6,11,6,15,592.5,56.5,2.45,15.65,217.0,372.92,303.74
2018,6,11,6,30,649.0,62.0,2.5,16.4,266.0,436.17,356.08
2018,6,11,6,45,688.5,66.5,2.5,17.1,317.0,490.48,399.54
2018,6,11,7,0,728.0,71.0,2.5,17.8,368.0,549.28,444.78
2018,6,11,7,15,755.5,74.5,2.55,18.65,419.0,600.87,482.84
2018,6,11,7,30,783.0,78.0,2.6,19.5,470.0,653.15,518.98
2018,6,11,7,45,804.0,81.5,2.65,20.35,520.0,701.0,550.47
2018,6,11,8,0,825.0,85.0,2.7,21.2,570.0,748.51,580.99
2018,6,11,8,15,841.5,87.0,2.75,22.0,617.0,785.3,603.41
2018,6,11,8,30,858.0,89.0,2.8,22.8,664.0,825.65,628.03
2018,6,11,8,45,870.5,91.5,2.8,23.6,707.5,861.75,648.95
2018,6,11,9,0,883.0,94.0,2.8,24.4,751.0,896.07,668.36
2018,6,11,9,15,883.0,100.5,2.85,25.2,786.5,921.31,681.84
2018,6,11,9,30,883.0,107.0,2.9,26.0,822.0,943.81,693.49
2018,6,11,9,45,877.5,117.0,2.95,26.75,851.5,961.97,702.41
2018,6,11,10,0,872.0,127.0,3.0,27.5,881.0,977.01,709.33
2018,6,11,10,15,879.0,128.0,3.05,28.25,908.0,991.78,716.13
2018,6,11,10,30,886.0,129.0,3.1,29.0,935.0,1003.81,721.21
2018,6,11,10,45,891.5,129.5,3.15,29.7,955.5,1011.04,723.45
2018,6,11,11,0,897.0,130.0,3.2,30.4,976.0,1015.38,723.97
2018,6,11,11,15,900.0,131.0,3.2,30.8,989.0,1014.85,722.01
2018,6,11,11,30,903.0,132.0,3.2,31.2,1002.0,1011.39,718.34
2018,6,11,11,45,904.5,131.5,3.25,31.6,1007.0,1002.13,711.52
2018,6,11,12,0,906.0,131.0,3.3,32.0,1012.0,990.06,703.06
2018,6,11,12,15,910.0,128.0,3.35,32.2,1011.0,975.21,693.49
2018,6,11,12,30,914.0,125.0,3.4,32.4,1010.0,957.62,682.25
2018,6,11,12,45,918.5,120.0,3.45,32.6,1002.0,935.88,668.39
2018,6,11,13,0,923.0,115.0,3.5,32.8,994.0,911.46,652.82
2018,6,11,13,15,919.5,115.0,3.55,32.85,977.0,882.36,634.59
2018,6,11,13,30,916.0,115.0,3.6,32.9,960.0,851.1,614.87
2018,6,11,13,45,912.0,113.5,3.65,32.95,936.5,816.04,592.5
2018,6,11,14,0,908.0,112.0,3.7,33.0,913.0,779.14,568.74
2018,6,11,14,15,901.0,110.0,3.75,32.95,882.0,737.98,542.09
2018,6,11,14,30,894.0,108.0,3.8,32.9,851.0,695.54,513.52
2018,6,11,14,45,885.5,106.0,3.85,32.8,814.5,651.07,481.92
2018,6,11,15,0,877.0,104.0,3.9,32.7,778.0,605.81,448.97
2018,6,11,15,15,865.0,102.0,3.9,32.7,736.5,558.07,413.13
2018,6,11,15,30,853.0,100.0,3.9,32.7,695.0,510.26,376.33
2018,6,11,15,45,837.5,97.5,3.95,32.2,649.5,460.57,338.02
2018,6,11,16,0,822.0,95.0,4.0,31.7,604.0,407.58,296.22
2018,6,11,16,15,790.5,93.0,4.0,31.25,550.0,354.19,253.13
2018,6,11,16,30,759.0,91.0,4.0,30.8,496.0,303.49,211.39
2018,6,11,16,45,734.5,86.5,3.95,30.35,446.0,255.22,171.04
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,209.34,132.87
2018,6,11,17,15,683.0,76.5,3.7,29.2,348.0,161.45,94.69
2018,6,11,17,30,656.0,71.0,3.5,28.5,300.0,119.59,64.06
2018,6,11,17,45,604.5,65.5,3.3,27.75,250.0,79.4,40.46
2018,6,11,18,0,553.0,60.0,3.1,27.0,200.0,44.62,32.42
2018,6,11,18,15,476.5,53.0,2.7,25.85,154.5,37.73,26.52
2018,6,11,18,30,400.0,46.0,2.3,24.7,109.0,34.6,23.58
2018,6,11,18,45,287.0,35.5,1.9,23.5,72.5,27.85,17.11
2018,6,11,19,0,174.0,25.0,1.5,22.3,36.0,19.72,3.27
2018,6,11,19,15,90.5,13.5,1.45,21.75,19.0,13.27,0.0
2018,6,11,19,30,7.0,2.0,1.4,21.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.3,20.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
