Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,15,915.0,93.0,4.0,32.9,770.5,584.77,432.46
2018,6,21,15,30,904.0,91.0,4.0,32.9,728.0,535.39,394.7
2018,6,21,15,45,891.0,88.0,4.05,32.2,681.5,484.16,355.71
2018,6,21,16,0,878.0,85.0,4.1,31.5,635.0,433.28,315.69
2018,6,21,16,15,857.0,82.0,4.05,31.05,583.5,380.11,272.5
2018,6,21,16,30,836.0,79.0,4.0,30.6,532.0,324.21,226.42
2018,6,21,16,45,814.0,75.5,4.0,30.1,481.0,273.57,183.82
2018,6,21,17,0,792.0,72.0,4.0,29.6,430.0,225.01,142.94
2018,6,21,17,15,764.0,67.5,3.85,28.85,378.5,176.85,103.89
2018,6,21,17,30,736.0,63.0,3.7,28.1,327.0,131.7,69.93
2018,6,21,17,45,691.5,58.0,3.5,27.4,275.0,88.16,42.78
2018,6,21,18,0,647.0,53.0,3.3,26.7,223.0,49.44,26.96
2018,6,21,18,15,574.0,48.5,3.0,25.5,175.0,33.31,22.85
2018,6,21,18,30,501.0,44.0,2.7,24.3,127.0,32.11,21.63
2018,6,21,18,45,391.0,35.0,2.4,23.15,87.0,26.7,16.5
2018,6,21,19,0,281.0,26.0,2.1,22.0,47.0,20.94,7.77
2018,6,21,19,15,150.5,14.0,2.05,21.4,24.5,13.76,0.0
2018,6,21,19,30,20.0,2.0,2.0,20.8,2.0,0.0,0.0
2018,6,21,19,45,10.0,1.0,1.95,20.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,22,4,45,53.0,7.0,0.7,15.25,8.5,0.0,0.0
2018,6,22,5,0,106.0,14.0,0.7,15.7,17.0,40.72,0.0
2018,6,22,5,15,246.0,25.5,0.7,16.55,50.0,115.48,60.26
2018,6,22,5,30,386.0,37.0,0.7,17.4,83.0,192.57,140.78
2018,6,22,5,45,444.5,44.5,0.75,18.3,121.0,242.71,186.03
2018,6,22,6,0,503.0,52.0,0.8,19.2,159.0,298.04,233.55
2018,6,22,6,15,265.0,70.5,0.8,20.1,128.0,222.43,176.6
2018,6,22,6,30,27.0,89.0,0.8,21.0,97.0,106.76,82.65
2018,6,22,6,45,20.5,112.5,0.8,21.95,119.5,124.53,96.86
2018,6,22,7,0,14.0,136.0,0.8,22.9,142.0,145.32,112.67
2018,6,22,7,15,104.0,161.0,0.95,24.1,212.0,244.95,191.8
2018,6,22,7,30,194.0,186.0,1.1,25.3,282.0,338.86,263.47
2018,6,22,7,45,412.0,167.5,1.25,26.5,399.5,502.76,386.4
2018,6,22,8,0,630.0,149.0,1.4,27.7,517.0,668.87,504.02
2018,6,22,8,15,765.0,120.0,1.55,28.85,603.5,762.5,564.23
2018,6,22,8,30,900.0,91.0,1.7,30.0,690.0,860.59,625.27
2018,6,22,8,45,912.0,93.0,1.85,31.1,734.5,897.12,645.02
2018,6,22,9,0,924.0,95.0,2.0,32.2,779.0,931.76,663.9
2018,6,22,9,15,932.0,97.5,2.05,32.9,818.5,961.21,679.33
2018,6,22,9,30,940.0,100.0,2.1,33.6,858.0,988.21,693.17
2018,6,22,9,45,944.5,103.5,2.15,34.3,891.5,1010.36,703.95
2018,6,22,10,0,949.0,107.0,2.2,35.0,925.0,1029.65,713.0
2018,6,22,10,15,953.5,108.0,2.25,35.4,952.0,1043.36,719.6
2018,6,22,10,30,958.0,109.0,2.3,35.8,979.0,1054.09,724.52
2018,6,22,10,45,962.0,109.5,2.3,36.25,999.5,1060.75,726.39
2018,6,22,11,0,966.0,110.0,2.3,36.7,1020.0,1064.31,726.55
2018,6,22,11,15,967.5,111.0,2.4,36.95,1033.0,1062.79,725.51
2018,6,22,11,30,969.0,112.0,2.5,37.2,1046.0,1058.15,722.71
2018,6,22,11,45,970.0,112.0,2.55,37.45,1051.5,1048.94,716.76
2018,6,22,12,0,971.0,112.0,2.6,37.7,1057.0,1036.72,709.11
2018,6,22,12,15,969.5,112.5,2.7,37.75,1054.5,1019.71,699.69
2018,6,22,12,30,968.0,113.0,2.8,37.8,1052.0,999.9,688.58
2018,6,22,12,45,965.5,112.5,2.9,37.9,1042.0,975.55,674.49
2018,6,22,13,0,963.0,112.0,3.0,38.0,1032.0,948.64,658.75
2018,6,22,13,15,959.0,112.0,3.1,37.95,1014.5,918.48,641.28
2018,6,22,13,30,955.0,112.0,3.2,37.9,997.0,886.07,622.22
2018,6,22,13,45,949.5,110.5,3.25,37.8,972.0,848.99,599.8
2018,6,22,14,0,944.0,109.0,3.3,37.7,947.0,810.05,575.98
2018,6,22,14,15,937.0,108.0,3.4,37.5,916.0,768.83,550.82
2018,6,22,14,30,930.0,107.0,3.5,37.3,885.0,726.22,524.15
2018,6,22,14,45,921.5,105.0,3.55,37.05,848.0,680.55,493.03
2018,6,22,15,0,913.0,103.0,3.6,36.8,811.0,634.0,460.47
2018,6,22,15,15,901.5,100.5,3.6,36.8,768.5,584.7,424.5
2018,6,22,15,30,890.0,98.0,3.6,36.8,726.0,535.19,387.48
2018,6,22,15,45,874.5,96.0,3.7,36.05,679.5,484.33,349.77
2018,6,22,16,0,859.0,94.0,3.8,35.3,633.0,434.04,311.18
2018,6,22,16,15,839.0,91.0,3.8,34.8,582.5,378.0,266.91
2018,6,22,16,30,819.0,88.0,3.8,34.3,532.0,327.42,225.67
2018,6,22,16,45,793.0,84.5,3.8,33.8,480.0,276.54,183.84
2018,6,22,17,0,767.0,81.0,3.8,33.3,428.0,228.15,144.04
2018,6,22,17,15,732.5,77.0,3.65,32.45,375.5,180.62,106.5
2018,6,22,17,30,698.0,73.0,3.5,31.6,323.0,133.28,71.63
2018,6,22,17,45,648.5,67.0,3.35,30.8,271.0,90.22,45.07
2018,6,22,18,0,599.0,61.0,3.2,30.0,219.0,52.4,29.22
2018,6,22,18,15,526.5,54.5,2.75,28.7,171.5,38.4,26.79
2018,6,22,18,30,454.0,48.0,2.3,27.4,124.0,35.75,24.36
2018,6,22,18,45,342.0,38.0,1.9,26.15,84.5,29.57,18.61
2018,6,22,19,0,230.0,28.0,1.5,24.9,45.0,22.98,9.07
2018,6,22,19,15,121.5,15.0,1.4,24.25,23.5,14.74,0.0
2018,6,22,19,30,13.0,2.0,1.3,23.6,2.0,0.0,0.0
2018,6,22,19,45,6.5,1.0,1.2,23.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.5,0.5,19.55,8.0,0.0,0.0
2018,6,23,5,0,93.0,13.0,0.5,19.8,16.0,36.36,0.0
2018,6,23,5,15,225.0,25.0,0.45,20.55,47.5,108.28,54.19
2018,6,23,5,30,357.0,37.0,0.4,21.3,79.0,182.14,130.72
2018,6,23,5,45,448.5,45.0,0.4,22.0,123.5,244.5,183.94
2018,6,23,6,0,540.0,53.0,0.4,22.7,168.0,315.22,241.92
2018,6,23,6,15,600.0,58.5,0.5,23.65,218.0,375.67,290.79
2018,6,23,6,30,660.0,64.0,0.6,24.6,268.0,440.91,341.46
2018,6,23,6,45,701.5,68.0,0.65,25.5,320.0,496.0,382.53
2018,6,23,7,0,743.0,72.0,0.7,26.4,372.0,555.97,425.41
2018,6,23,7,15,772.5,75.5,0.95,27.55,424.0,609.54,463.47
2018,6,23,7,30,802.0,79.0,1.2,28.7,476.0,663.96,499.93
2018,6,23,7,45,824.5,81.0,1.4,29.85,526.5,712.03,530.05
2018,6,23,8,0,847.0,83.0,1.6,31.0,577.0,755.22,556.26
2018,6,23,8,15,864.0,85.5,1.75,31.85,625.5,798.61,582.36
2018,6,23,8,30,881.0,88.0,1.9,32.7,674.0,840.89,607.31
2018,6,23,8,45,894.0,89.5,2.05,33.55,718.0,877.26,628.08
2018,6,23,9,0,907.0,91.0,2.2,34.4,762.0,911.86,647.52
2018,6,23,9,15,918.5,92.0,2.3,34.95,802.0,942.56,664.66
2018,6,23,9,30,930.0,93.0,2.4,35.5,842.0,971.03,680.34
2018,6,23,9,45,939.5,93.0,2.5,36.05,876.5,994.11,692.63
2018,6,23,10,0,949.0,93.0,2.6,36.6,911.0,1014.57,703.33
2018,6,23,10,15,954.0,94.0,2.65,36.9,938.0,1028.95,710.63
2018,6,23,10,30,959.0,95.0,2.7,37.2,965.0,1040.36,716.24
2018,6,23,10,45,962.5,95.5,2.75,37.55,985.5,1046.72,718.75
2018,6,23,11,0,966.0,96.0,2.8,37.9,1006.0,1049.99,719.52
2018,6,23,11,15,968.0,96.5,2.9,38.1,1019.0,1048.65,718.54
2018,6,23,11,30,970.0,97.0,3.0,38.3,1032.0,1044.19,715.78
2018,6,23,11,45,970.5,97.5,3.05,38.45,1037.5,1035.18,710.1
2018,6,23,12,0,971.0,98.0,3.1,38.6,1043.0,1023.16,702.69
2018,6,23,12,15,969.0,99.0,3.2,38.6,1040.5,1006.33,693.24
2018,6,23,12,30,967.0,100.0,3.3,38.6,1038.0,986.71,682.1
2018,6,23,12,45,963.5,100.0,3.4,38.6,1027.5,962.09,667.82
2018,6,23,13,0,960.0,100.0,3.5,38.6,1017.0,934.95,651.9
2018,6,23,13,15,956.0,99.5,3.6,38.45,999.5,904.51,634.19
2018,6,23,13,30,952.0,99.0,3.7,38.3,982.0,871.83,614.88
2018,6,23,13,45,946.5,98.5,3.8,38.15,957.5,835.86,593.24
2018,6,23,14,0,941.0,98.0,3.9,38.0,933.0,798.05,570.13
2018,6,23,14,15,934.0,97.0,3.95,37.65,902.5,757.01,544.87
2018,6,23,14,30,927.0,96.0,4.0,37.3,872.0,714.6,518.32
2018,6,23,14,45,917.5,95.0,4.05,37.0,835.5,669.4,487.4
2018,6,23,15,0,908.0,94.0,4.1,36.7,799.0,623.4,454.96
2018,6,23,15,15,897.0,92.5,4.1,36.7,757.5,575.55,419.69
2018,6,23,15,30,886.0,91.0,4.1,36.7,716.0,527.44,383.35
2018,6,23,15,45,871.0,88.5,4.1,35.85,669.5,476.59,345.37
2018,6,23,16,0,856.0,86.0,4.1,35.0,623.0,426.28,306.53
2018,6,23,16,15,831.5,85.0,4.05,34.45,572.5,374.64,265.28
2018,6,23,16,30,807.0,84.0,4.0,33.9,522.0,320.64,221.51
2018,6,23,16,45,777.0,81.0,3.95,33.3,469.0,269.74,179.72
2018,6,23,17,0,747.0,78.0,3.9,32.7,416.0,221.71,140.28
2018,6,23,17,15,722.5,72.5,3.75,31.85,367.0,175.41,103.18
2018,6,23,17,30,698.0,67.0,3.6,31.0,318.0,131.76,70.61
2018,6,23,17,45,649.5,62.5,3.4,30.15,267.0,86.93,42.45
2018,6,23,18,0,601.0,58.0,3.2,29.3,216.0,50.25,27.35
2018,6,23,18,15,445.5,49.0,2.95,28.25,152.5,33.57,22.78
2018,6,23,18,30,290.0,40.0,2.7,27.2,89.0,28.36,18.19
2018,6,23,18,45,209.5,29.0,2.4,26.1,58.5,21.74,12.21
2018,6,23,19,0,129.0,18.0,2.1,25.0,28.0,13.72,3.22
2018,6,23,19,15,68.5,9.5,1.95,24.35,14.5,9.34,0.0
2018,6,23,19,30,8.0,1.0,1.8,23.7,1.0,0.0,0.0
2018,6,23,19,45,4.0,0.5,1.65,23.1,0.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,24,4,45,30.5,4.5,1.55,17.55,5.5,0.0,0.0
2018,6,24,5,0,61.0,9.0,1.7,17.9,11.0,24.27,0.0
2018,6,24,5,15,142.0,20.5,1.85,18.5,34.5,76.51,36.59
2018,6,24,5,30,223.0,32.0,2.0,19.1,58.0,127.6,92.31
2018,6,24,5,45,177.0,34.0,2.15,19.65,61.0,119.76,90.87
2018,6,24,6,0,131.0,36.0,2.3,20.2,64.0,108.36,83.94
2018,6,24,6,15,65.5,42.0,2.35,21.0,56.0,77.28,59.06
2018,6,24,6,30,0.0,48.0,2.4,21.8,48.0,46.36,32.92
2018,6,24,6,45,0.0,68.0,2.45,22.55,68.0,65.73,48.71
2018,6,24,7,0,0.0,88.0,2.5,23.3,88.0,85.78,64.73
2018,6,24,7,15,41.0,135.5,2.45,24.05,156.0,167.02,130.42
2018,6,24,7,30,82.0,183.0,2.4,24.8,224.0,248.81,194.45
2018,6,24,7,45,314.0,173.5,2.35,25.55,353.0,427.07,334.32
2018,6,24,8,0,546.0,164.0,2.3,26.3,482.0,615.47,473.39
2018,6,24,8,15,662.5,142.0,2.25,27.0,560.0,706.52,535.42
2018,6,24,8,30,779.0,120.0,2.2,27.7,638.0,795.77,592.66
2018,6,24,8,45,793.5,123.0,2.2,28.4,680.5,832.21,613.16
2018,6,24,9,0,808.0,126.0,2.2,29.1,723.0,867.14,632.78
2018,6,24,9,15,823.0,127.0,2.2,29.7,763.0,898.64,650.15
2018,6,24,9,30,838.0,128.0,2.2,30.3,803.0,928.26,666.13
2018,6,24,9,45,852.0,127.0,2.2,30.95,837.5,947.16,675.02
2018,6,24,10,0,866.0,126.0,2.2,31.6,872.0,969.49,686.15
2018,6,24,10,15,873.0,127.0,2.2,32.15,899.0,984.71,693.03
2018,6,24,10,30,880.0,128.0,2.2,32.7,926.0,997.22,698.33
2018,6,24,10,45,885.0,128.5,2.2,33.25,946.5,1004.48,700.46
2018,6,24,11,0,890.0,129.0,2.2,33.8,967.0,1008.88,700.98
2018,6,24,11,15,893.5,129.5,2.25,34.1,980.5,1008.92,700.21
2018,6,24,11,30,897.0,130.0,2.3,34.4,994.0,1006.06,697.79
2018,6,24,11,45,899.0,130.0,2.35,34.7,1000.5,998.38,692.54
2018,6,24,12,0,901.0,130.0,2.4,35.0,1007.0,987.9,685.69
2018,6,24,12,15,899.5,131.0,2.45,35.15,1005.0,972.35,676.23
2018,6,24,12,30,898.0,132.0,2.5,35.3,1003.0,954.23,665.25
2018,6,24,12,45,894.5,132.5,2.6,35.4,993.5,931.35,651.86
2018,6,24,13,0,891.0,133.0,2.7,35.5,984.0,906.16,636.97
2018,6,24,13,15,887.5,132.0,2.75,35.5,967.5,877.36,619.59
2018,6,24,13,30,884.0,131.0,2.8,35.5,951.0,846.49,600.79
2018,6,24,13,45,878.5,130.0,2.9,35.45,927.5,812.1,579.96
2018,6,24,14,0,873.0,129.0,3.0,35.4,904.0,776.02,557.79
2018,6,24,14,15,866.0,127.5,3.05,35.15,874.5,736.88,533.5
2018,6,24,14,30,859.0,126.0,3.1,34.9,845.0,696.5,507.07
2018,6,24,14,45,849.5,123.5,3.15,34.7,809.0,652.57,476.8
2018,6,24,15,0,840.0,121.0,3.2,34.5,773.0,607.97,445.28
2018,6,24,15,15,827.5,118.5,3.2,34.5,732.5,558.19,408.88
2018,6,24,15,30,815.0,116.0,3.2,34.5,692.0,511.19,373.49
2018,6,24,15,45,798.5,113.0,3.35,33.75,646.5,462.17,337.07
2018,6,24,16,0,782.0,110.0,3.5,33.0,601.0,413.97,299.99
2018,6,24,16,15,700.0,122.0,3.55,32.4,535.5,353.27,253.18
2018,6,24,16,30,618.0,134.0,3.6,31.8,470.0,303.07,214.01
2018,6,24,16,45,525.5,140.0,3.65,31.2,406.0,253.51,175.99
2018,6,24,17,0,433.0,146.0,3.7,30.6,342.0,211.41,144.63
2018,6,24,17,15,407.0,130.5,3.75,29.7,297.0,171.26,113.58
2018,6,24,17,30,381.0,115.0,3.8,28.8,252.0,133.88,85.9
2018,6,24,17,45,417.5,93.5,3.8,27.85,222.0,98.62,59.99
2018,6,24,18,0,454.0,72.0,3.8,26.9,192.0,59.87,37.16
2018,6,24,18,15,420.5,61.0,3.75,25.9,153.5,44.1,31.99
2018,6,24,18,30,387.0,50.0,3.7,24.9,115.0,37.54,26.16
2018,6,24,18,45,290.5,38.5,3.6,23.85,78.0,29.97,19.17
2018,6,24,19,0,194.0,27.0,3.5,22.8,41.0,21.12,8.22
2018,6,24,19,15,103.0,14.5,3.4,22.1,21.5,14.25,0.0
2018,6,24,19,30,12.0,2.0,3.3,21.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,20.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,2.0,16.05,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,2.1,16.2,2.0,1.97,0.0
2018,6,25,5,15,7.5,7.0,2.2,16.6,8.0,9.66,0.0
2018,6,25,5,30,15.0,12.0,2.3,17.0,14.0,18.1,8.76
2018,6,25,5,45,7.5,17.5,2.4,17.4,18.5,19.97,10.92
2018,6,25,6,0,0.0,23.0,2.5,17.8,23.0,22.19,13.02
2018,6,25,6,15,0.0,27.0,2.5,18.35,27.0,26.05,16.34
2018,6,25,6,30,0.0,31.0,2.5,18.9,31.0,29.92,19.57
2018,6,25,6,45,0.0,42.0,2.5,19.45,42.0,40.56,28.39
2018,6,25,7,0,0.0,53.0,2.5,20.0,53.0,51.21,37.08
2018,6,25,7,15,0.0,69.0,2.45,20.65,69.0,66.7,49.6
2018,6,25,7,30,0.0,85.0,2.4,21.3,85.0,82.22,61.92
2018,6,25,7,45,0.0,99.0,2.35,21.95,99.0,96.12,72.74
2018,6,25,8,0,0.0,113.0,2.3,22.6,113.0,110.03,83.4
2018,6,25,8,15,3.0,144.0,2.3,23.3,146.0,143.5,109.46
2018,6,25,8,30,6.0,175.0,2.3,24.0,179.0,177.24,135.2
2018,6,25,8,45,9.5,203.0,2.25,24.7,210.0,208.52,158.57
2018,6,25,9,0,13.0,231.0,2.2,25.4,241.0,239.91,181.6
2018,6,25,9,15,13.5,241.5,2.25,26.1,252.0,250.78,188.83
2018,6,25,9,30,14.0,252.0,2.3,26.8,263.0,261.62,196.06
2018,6,25,9,45,35.0,282.0,2.3,27.45,311.5,318.77,238.23
2018,6,25,10,0,56.0,312.0,2.3,28.1,360.0,369.48,274.68
2018,6,25,10,15,109.0,328.0,2.4,28.65,425.5,444.35,329.27
2018,6,25,10,30,162.0,344.0,2.5,29.2,491.0,511.72,377.3
2018,6,25,10,45,149.5,384.5,2.6,29.75,522.5,539.76,394.58
2018,6,25,11,0,137.0,425.0,2.7,30.3,554.0,566.59,411.09
2018,6,25,11,15,355.0,356.5,2.85,30.6,697.0,717.93,521.07
2018,6,25,11,30,573.0,288.0,3.0,30.9,840.0,856.17,617.82
2018,6,25,11,45,696.0,232.5,3.1,31.25,907.0,911.39,654.46
2018,6,25,12,0,819.0,177.0,3.2,31.6,974.0,959.77,684.85
2018,6,25,12,15,860.0,153.0,3.35,31.7,988.5,956.45,683.07
2018,6,25,12,30,901.0,129.0,3.5,31.8,1003.0,954.3,682.51
2018,6,25,12,45,904.5,125.0,3.65,31.9,995.5,933.44,669.86
2018,6,25,13,0,908.0,121.0,3.8,32.0,988.0,909.97,655.57
2018,6,25,13,15,906.0,120.0,3.85,31.95,972.5,882.08,638.18
2018,6,25,13,30,904.0,119.0,3.9,31.9,957.0,851.98,619.26
2018,6,25,13,45,900.0,117.0,4.0,31.85,934.0,817.28,597.35
2018,6,25,14,0,896.0,115.0,4.1,31.8,911.0,780.75,574.0
2018,6,25,14,15,890.0,113.5,4.15,31.55,881.5,741.57,548.85
2018,6,25,14,30,884.0,112.0,4.2,31.3,852.0,701.02,521.99
2018,6,25,14,45,876.0,110.0,4.2,31.1,817.0,657.56,490.94
2018,6,25,15,0,868.0,108.0,4.2,30.9,782.0,613.24,458.55
2018,6,25,15,15,856.5,105.5,4.2,30.9,741.0,565.91,422.84
2018,6,25,15,30,845.0,103.0,4.2,30.9,700.0,518.42,386.16
2018,6,25,15,45,830.5,100.0,4.2,30.2,655.0,465.44,345.61
2018,6,25,16,0,816.0,97.0,4.2,29.5,610.0,416.57,306.81
2018,6,25,16,15,798.0,93.5,4.1,29.0,562.0,366.79,265.99
2018,6,25,16,30,780.0,90.0,4.0,28.5,514.0,318.34,225.36
2018,6,25,16,45,756.5,85.5,3.95,28.05,464.0,269.1,183.78
2018,6,25,17,0,733.0,81.0,3.9,27.6,414.0,222.09,144.1
2018,6,25,17,15,703.0,75.5,3.8,27.0,363.0,175.55,106.2
2018,6,25,17,30,673.0,70.0,3.7,26.4,312.0,128.94,70.73
2018,6,25,17,45,628.5,65.0,3.65,25.8,263.0,88.15,44.82
2018,6,25,18,0,584.0,60.0,3.6,25.2,214.0,52.09,29.28
2018,6,25,18,15,510.5,53.0,3.4,24.4,167.0,36.99,26.13
2018,6,25,18,30,437.0,46.0,3.2,23.6,120.0,33.78,23.13
2018,6,25,18,45,313.5,36.0,3.05,22.85,80.0,27.5,17.23
2018,6,25,19,0,190.0,26.0,2.9,22.1,40.0,20.27,7.79
2018,6,25,19,15,101.5,14.0,2.85,21.5,21.0,13.76,0.0
2018,6,25,19,30,13.0,2.0,2.8,20.9,2.0,0.0,0.0
2018,6,25,19,45,6.5,1.0,2.7,20.3,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,19.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,26,4,45,39.0,5.5,1.65,14.55,6.5,0.0,0.0
2018,6,26,5,0,78.0,11.0,1.8,14.9,13.0,30.4,0.0
2018,6,26,5,15,198.5,22.5,1.85,15.5,42.0,96.69,45.05
2018,6,26,5,30,319.0,34.0,1.9,16.1,71.0,164.97,120.91
2018,6,26,5,45,333.5,40.5,1.9,16.75,95.5,193.0,149.45
2018,6,26,6,0,348.0,47.0,1.9,17.4,120.0,222.19,176.9
2018,6,26,6,15,174.0,65.0,1.9,18.3,101.5,162.65,130.37
2018,6,26,6,30,0.0,83.0,1.9,19.2,83.0,82.12,62.92
2018,6,26,6,45,2.5,103.5,1.85,20.1,104.5,104.41,81.07
2018,6,26,7,0,5.0,124.0,1.8,21.0,126.0,126.82,98.79
2018,6,26,7,15,25.0,156.5,1.8,21.95,168.5,180.01,141.09
2018,6,26,7,30,45.0,189.0,1.8,22.9,211.0,229.66,179.44
2018,6,26,7,45,71.5,219.0,1.75,23.85,258.5,282.48,219.38
2018,6,26,8,0,98.0,249.0,1.7,24.8,306.0,336.83,259.35
2018,6,26,8,15,331.5,213.0,1.8,25.65,429.0,503.45,387.01
2018,6,26,8,30,565.0,177.0,1.9,26.5,552.0,681.62,515.45
2018,6,26,8,45,742.5,132.5,1.95,27.4,659.5,797.73,591.55
2018,6,26,9,0,920.0,88.0,2.0,28.3,767.0,918.95,667.22
2018,6,26,9,15,928.0,90.5,2.1,29.05,806.0,948.53,682.63
2018,6,26,9,30,936.0,93.0,2.2,29.8,845.0,975.68,697.29
2018,6,26,9,45,941.5,94.5,2.35,30.55,878.0,996.8,708.62
2018,6,26,10,0,947.0,96.0,2.5,31.3,911.0,1015.16,718.23
2018,6,26,10,15,952.0,98.0,2.6,31.9,939.0,1030.67,726.04
2018,6,26,10,30,957.0,100.0,2.7,32.5,967.0,1043.2,732.06
2018,6,26,10,45,960.5,100.5,2.85,33.05,987.5,1049.64,735.01
2018,6,26,11,0,964.0,101.0,3.0,33.6,1008.0,1052.98,736.14
2018,6,26,11,15,966.5,101.5,3.15,33.85,1021.5,1052.21,735.71
2018,6,26,11,30,969.0,102.0,3.3,34.1,1035.0,1048.32,733.43
2018,6,26,11,45,969.5,102.5,3.45,34.3,1041.0,1039.39,728.23
2018,6,26,12,0,970.0,103.0,3.6,34.5,1047.0,1027.44,721.2
2018,6,26,12,15,971.0,102.0,3.75,34.5,1045.5,1011.56,712.31
2018,6,26,12,30,972.0,101.0,3.9,34.5,1044.0,992.81,701.59
2018,6,26,12,45,972.0,100.0,4.05,34.45,1035.5,970.35,688.61
2018,6,26,13,0,972.0,99.0,4.2,34.4,1027.0,945.2,673.82
2018,6,26,13,15,969.0,98.0,4.3,34.25,1010.0,914.91,655.6
2018,6,26,13,30,966.0,97.0,4.4,34.1,993.0,882.27,635.72
2018,6,26,13,45,961.5,96.5,4.45,33.9,969.5,846.72,613.64
2018,6,26,14,0,957.0,96.0,4.5,33.7,946.0,809.21,590.05
2018,6,26,14,15,951.5,95.0,4.55,33.4,916.0,768.73,564.43
2018,6,26,14,30,946.0,94.0,4.6,33.1,886.0,726.7,537.42
2018,6,26,14,45,938.0,92.5,4.65,32.75,850.0,681.26,505.96
2018,6,26,15,0,930.0,91.0,4.7,32.4,814.0,634.87,472.72
2018,6,26,15,15,919.5,89.0,4.7,32.4,772.0,585.9,435.88
2018,6,26,15,30,909.0,87.0,4.7,32.4,730.0,536.61,397.89
2018,6,26,15,45,896.0,85.0,4.65,31.5,684.0,486.06,359.22
2018,6,26,16,0,883.0,83.0,4.6,30.6,638.0,435.84,319.53
2018,6,26,16,15,866.5,80.5,4.55,30.0,589.0,384.45,277.46
2018,6,26,16,30,850.0,78.0,4.5,29.4,540.0,334.12,235.26
2018,6,26,16,45,828.0,74.5,4.45,28.85,488.5,278.46,188.53
2018,6,26,17,0,806.0,71.0,4.4,28.3,437.0,229.12,146.7
2018,6,26,17,15,774.0,67.0,4.25,27.55,383.5,179.95,106.62
2018,6,26,17,30,742.0,63.0,4.1,26.8,330.0,134.15,71.93
2018,6,26,17,45,698.0,58.0,4.0,26.0,278.0,90.19,44.03
2018,6,26,18,0,654.0,53.0,3.9,25.2,226.0,50.99,27.35
2018,6,26,18,15,570.0,48.5,3.65,24.3,176.0,33.18,22.88
2018,6,26,18,30,486.0,44.0,3.4,23.4,126.0,31.96,21.61
2018,6,26,18,45,363.5,35.5,3.2,22.5,85.5,27.02,16.87
2018,6,26,19,0,241.0,27.0,3.0,21.6,45.0,21.81,8.9
2018,6,26,19,15,127.0,14.5,2.95,21.0,23.5,14.25,0.0
2018,6,26,19,30,13.0,2.0,2.9,20.4,2.0,0.0,0.0
2018,6,26,19,45,6.5,1.0,2.8,19.75,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,27,4,45,55.0,6.5,2.25,13.85,8.0,0.0,0.0
2018,6,27,5,0,110.0,13.0,2.3,14.0,16.0,40.3,0.0
2018,6,27,5,15,177.0,20.0,2.3,14.4,35.5,87.2,38.76
2018,6,27,5,30,244.0,27.0,2.3,14.8,55.0,130.66,95.51
2018,6,27,5,45,216.5,33.0,2.25,15.25,66.5,133.58,103.26
2018,6,27,6,0,189.0,39.0,2.2,15.7,78.0,137.63,109.48
2018,6,27,6,15,94.5,42.5,2.15,16.45,62.0,96.55,76.39
2018,6,27,6,30,0.0,46.0,2.1,17.2,46.0,44.43,31.94
2018,6,27,6,45,0.0,56.5,2.05,17.95,56.5,54.59,40.35
2018,6,27,7,0,0.0,67.0,2.0,18.7,67.0,64.76,48.56
2018,6,27,7,15,0.5,95.0,2.0,19.65,95.0,92.9,71.34
2018,6,27,7,30,1.0,123.0,2.0,20.6,123.0,121.58,94.02
2018,6,27,7,45,8.5,161.0,1.95,21.5,165.5,165.94,128.9
2018,6,27,8,0,16.0,199.0,1.9,22.4,208.0,210.91,163.33
2018,6,27,8,15,275.5,177.0,1.95,23.3,358.5,418.1,328.15
2018,6,27,8,30,535.0,155.0,2.0,24.2,509.0,632.33,486.8
2018,6,27,8,45,735.5,119.5,2.05,25.1,641.5,777.1,584.1
2018,6,27,9,0,936.0,84.0,2.1,26.0,774.0,928.29,680.68
2018,6,27,9,15,937.0,90.0,2.25,26.7,811.5,955.78,695.19
2018,6,27,9,30,938.0,96.0,2.4,27.4,849.0,980.44,709.04
2018,6,27,9,45,935.5,103.5,2.55,28.05,881.0,1000.47,720.05
2018,6,27,10,0,933.0,111.0,2.7,28.7,913.0,1017.37,729.1
2018,6,27,10,15,938.0,112.5,2.9,29.15,940.5,1032.11,737.86
2018,6,27,10,30,943.0,114.0,3.1,29.6,968.0,1043.9,744.79
2018,6,27,10,45,946.5,115.5,3.3,30.0,989.0,1051.21,749.07
2018,6,27,11,0,950.0,117.0,3.5,30.4,1010.0,1055.44,751.47
2018,6,27,11,15,952.0,118.0,3.65,30.55,1023.5,1054.6,751.11
2018,6,27,11,30,954.0,119.0,3.8,30.7,1037.0,1050.66,748.89
2018,6,27,11,45,954.5,119.0,3.95,30.85,1042.5,1041.24,743.25
2018,6,27,12,0,955.0,119.0,4.1,31.0,1048.0,1028.86,735.79
2018,6,27,12,15,955.0,118.0,4.2,30.95,1046.0,1012.17,725.89
2018,6,27,12,30,955.0,117.0,4.3,30.9,1044.0,992.7,714.22
2018,6,27,12,45,954.5,116.0,4.45,30.85,1035.0,970.08,700.76
2018,6,27,13,0,954.0,115.0,4.6,30.8,1026.0,944.84,685.5
2018,6,27,13,15,950.0,115.0,4.65,30.6,1009.0,915.05,667.08
2018,6,27,13,30,946.0,115.0,4.7,30.4,992.0,883.02,647.24
2018,6,27,13,45,941.0,114.0,4.75,30.15,968.0,847.17,624.78
2018,6,27,14,0,936.0,113.0,4.8,29.9,944.0,809.45,600.81
2018,6,27,14,15,929.5,111.0,4.8,29.6,913.0,768.04,573.86
2018,6,27,14,30,923.0,109.0,4.8,29.3,882.0,725.2,545.42
2018,6,27,14,45,915.0,107.0,4.8,28.95,846.0,680.18,513.25
2018,6,27,15,0,907.0,105.0,4.8,28.6,810.0,634.24,479.6
2018,6,27,15,15,895.5,103.0,4.8,28.6,768.0,585.66,442.48
2018,6,27,15,30,884.0,101.0,4.8,28.6,726.0,536.86,404.31
2018,6,27,15,45,870.5,98.0,4.85,27.65,680.0,486.27,365.37
2018,6,27,16,0,857.0,95.0,4.9,26.7,634.0,432.14,322.47
2018,6,27,16,15,820.5,94.5,4.85,26.05,577.5,376.36,276.8
2018,6,27,16,30,784.0,94.0,4.8,25.4,521.0,323.7,232.76
2018,6,27,16,45,708.5,100.0,4.8,24.7,457.5,266.49,186.05
2018,6,27,17,0,633.0,106.0,4.8,24.0,394.0,219.58,148.12
2018,6,27,17,15,586.0,100.0,4.75,23.15,341.0,174.56,112.07
2018,6,27,17,30,539.0,94.0,4.7,22.3,288.0,134.41,82.05
2018,6,27,17,45,535.5,79.5,4.65,21.45,247.0,94.6,54.13
2018,6,27,18,0,532.0,65.0,4.6,20.6,206.0,55.6,33.35
2018,6,27,18,15,513.0,55.0,4.45,19.8,167.5,38.7,28.16
2018,6,27,18,30,494.0,45.0,4.3,19.0,129.0,32.86,22.83
2018,6,27,18,45,381.0,36.5,4.15,18.2,88.5,27.98,18.04
2018,6,27,19,0,268.0,28.0,4.0,17.4,48.0,22.84,9.88
2018,6,27,19,15,143.5,15.5,3.9,16.95,25.5,15.24,0.0
2018,6,27,19,30,19.0,3.0,3.8,16.5,3.0,0.0,0.0
2018,6,27,19,45,9.5,1.5,3.75,16.05,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.1,13.75,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,13.9,14.0,30.24,0.0
2018,6,28,5,15,196.5,25.0,3.3,14.4,44.0,97.84,42.13
2018,6,28,5,30,319.0,38.0,3.4,14.9,74.0,168.23,123.79
2018,6,28,5,45,412.5,46.0,3.5,15.35,116.5,229.45,179.14
2018,6,28,6,0,506.0,54.0,3.6,15.8,159.0,299.07,240.13
2018,6,28,6,15,567.5,60.0,3.65,16.4,208.0,359.12,292.34
2018,6,28,6,30,629.0,66.0,3.7,17.0,257.0,424.13,346.96
2018,6,28,6,45,671.5,70.0,3.75,17.6,308.0,480.5,393.0
2018,6,28,7,0,714.0,74.0,3.8,18.2,359.0,537.45,438.03
2018,6,28,7,15,744.0,77.0,3.8,18.85,409.5,589.63,477.63
2018,6,28,7,30,774.0,80.0,3.8,19.5,460.0,642.74,515.96
2018,6,28,7,45,796.5,83.0,3.75,20.15,510.0,691.0,548.52
2018,6,28,8,0,819.0,86.0,3.7,20.8,560.0,739.09,580.18
2018,6,28,8,15,836.0,88.0,3.75,21.4,607.0,776.4,603.92
2018,6,28,8,30,853.0,90.0,3.8,22.0,654.0,817.39,629.98
2018,6,28,8,45,867.0,91.5,3.8,22.65,698.0,853.98,652.19
2018,6,28,9,0,881.0,93.0,3.8,23.3,742.0,888.94,672.98
2018,6,28,9,15,892.0,94.5,3.9,23.8,781.5,919.31,691.34
2018,6,28,9,30,903.0,96.0,4.0,24.3,821.0,947.51,708.16
2018,6,28,9,45,913.0,96.0,4.05,24.8,855.0,970.79,721.32
2018,6,28,10,0,923.0,96.0,4.1,25.3,889.0,991.55,732.81
2018,6,28,10,15,929.5,97.5,4.2,25.6,917.5,1007.83,742.25
2018,6,28,10,30,936.0,99.0,4.3,25.9,946.0,1021.23,749.87
2018,6,28,10,45,940.5,99.5,4.35,26.25,967.0,1028.66,753.22
2018,6,28,11,0,945.0,100.0,4.4,26.6,988.0,1033.06,754.72
2018,6,28,11,15,948.0,100.5,4.45,26.85,1002.0,1032.93,753.67
2018,6,28,11,30,951.0,101.0,4.5,27.1,1016.0,1029.72,750.76
2018,6,28,11,45,952.5,101.0,4.55,27.3,1022.5,1021.51,744.85
2018,6,28,12,0,954.0,101.0,4.6,27.5,1029.0,1010.32,737.09
2018,6,28,12,15,953.5,101.5,4.7,27.6,1027.5,994.82,727.49
2018,6,28,12,30,953.0,102.0,4.8,27.7,1026.0,976.53,716.07
2018,6,28,12,45,951.5,101.5,4.9,27.8,1017.0,953.66,701.59
2018,6,28,13,0,950.0,101.0,5.0,27.9,1008.0,928.22,685.35
2018,6,28,13,15,946.5,100.0,5.05,27.8,991.0,898.13,666.1
2018,6,28,13,30,943.0,99.0,5.1,27.7,974.0,865.78,645.22
2018,6,28,13,45,938.5,98.0,5.2,27.65,950.5,830.53,622.31
2018,6,28,14,0,934.0,97.0,5.3,27.6,927.0,793.37,597.84
2018,6,28,14,15,928.0,95.5,5.3,27.4,897.0,752.93,570.71
2018,6,28,14,30,922.0,94.0,5.3,27.2,867.0,711.04,542.28
2018,6,28,14,45,914.0,92.5,5.3,26.95,831.0,666.59,509.92
2018,6,28,15,0,906.0,91.0,5.3,26.7,795.0,621.23,475.82
2018,6,28,15,15,895.0,89.5,5.3,26.7,754.0,573.49,438.67
2018,6,28,15,30,884.0,88.0,5.3,26.7,713.0,525.5,400.44
2018,6,28,15,45,871.0,85.5,5.2,26.1,668.0,475.65,360.6
2018,6,28,16,0,858.0,83.0,5.1,25.5,623.0,426.15,319.93
2018,6,28,16,15,841.0,80.0,5.05,25.1,574.5,375.32,277.08
2018,6,28,16,30,824.0,77.0,5.0,24.7,526.0,325.62,234.27
2018,6,28,16,45,801.0,74.0,4.9,24.3,475.5,271.37,187.59
2018,6,28,17,0,778.0,71.0,4.8,23.9,425.0,223.55,146.12
2018,6,28,17,15,746.5,67.5,4.7,23.25,373.5,176.22,106.74
2018,6,28,17,30,715.0,64.0,4.6,22.6,322.0,132.21,72.77
2018,6,28,17,45,669.5,59.5,4.55,21.95,271.0,89.85,45.45
2018,6,28,18,0,624.0,55.0,4.5,21.3,220.0,49.09,26.55
2018,6,28,18,15,554.5,49.0,4.35,20.55,172.5,33.57,23.61
2018,6,28,18,30,485.0,43.0,4.2,19.8,125.0,31.03,21.18
2018,6,28,18,45,375.0,35.0,4.05,19.05,86.0,26.53,16.74
2018,6,28,19,0,265.0,27.0,3.9,18.3,47.0,21.79,9.14
2018,6,28,19,15,141.5,14.5,3.85,17.75,24.5,14.25,0.0
2018,6,28,19,30,18.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,16.7,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,29,4,45,38.0,5.5,2.05,13.45,6.5,0.0,0.0
2018,6,29,5,0,76.0,11.0,2.1,13.6,13.0,29.68,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.1,43.5,99.85,40.58
2018,6,29,5,30,349.0,35.0,1.9,14.6,74.0,175.28,128.4
2018,6,29,5,45,407.0,43.0,1.85,15.1,110.5,223.59,173.79
2018,6,29,6,0,465.0,51.0,1.8,15.6,147.0,277.18,221.44
2018,6,29,6,15,346.0,78.0,1.7,16.4,160.5,269.38,217.96
2018,6,29,6,30,227.0,105.0,1.6,17.2,174.0,244.84,198.65
2018,6,29,6,45,434.5,95.0,1.5,18.0,257.0,368.88,299.52
2018,6,29,7,0,642.0,85.0,1.4,18.8,340.0,507.46,406.68
2018,6,29,7,15,722.5,80.0,1.4,19.8,404.0,578.26,458.13
2018,6,29,7,30,803.0,75.0,1.4,20.8,468.0,656.58,512.46
2018,6,29,7,45,825.0,77.0,1.4,21.85,518.5,704.4,541.84
2018,6,29,8,0,847.0,79.0,1.4,22.9,569.0,747.43,567.32
2018,6,29,8,15,864.0,81.0,1.55,23.9,617.0,790.42,593.8
2018,6,29,8,30,881.0,83.0,1.7,24.9,665.0,832.35,619.09
2018,6,29,8,45,894.0,85.0,1.8,25.95,709.5,869.52,640.18
2018,6,29,9,0,907.0,87.0,1.9,27.0,754.0,904.91,659.84
2018,6,29,9,15,913.5,90.0,2.15,27.85,792.5,933.51,676.94
2018,6,29,9,30,920.0,93.0,2.4,28.7,831.0,959.66,692.33
2018,6,29,9,45,923.5,96.5,2.65,29.6,863.5,980.9,704.3
2018,6,29,10,0,927.0,100.0,2.9,30.5,896.0,999.33,714.41
2018,6,29,10,15,933.0,101.0,3.1,31.0,924.0,1014.65,723.24
2018,6,29,10,30,939.0,102.0,3.3,31.5,952.0,1027.07,730.28
2018,6,29,10,45,943.5,102.5,3.5,31.95,973.0,1034.52,734.37
2018,6,29,11,0,948.0,103.0,3.7,32.4,994.0,1038.93,736.61
2018,6,29,11,15,950.5,103.0,3.85,32.65,1007.0,1037.8,735.68
2018,6,29,11,30,953.0,103.0,4.0,32.9,1020.0,1033.6,732.91
2018,6,29,11,45,953.5,103.5,4.15,33.15,1026.0,1024.92,727.38
2018,6,29,12,0,954.0,104.0,4.3,33.4,1032.0,1013.26,720.02
2018,6,29,12,15,952.0,105.0,4.4,33.4,1029.5,996.85,710.12
2018,6,29,12,30,950.0,106.0,4.5,33.4,1027.0,977.69,698.49
2018,6,29,12,45,946.0,107.0,4.6,33.45,1017.5,954.07,683.84
2018,6,29,13,0,942.0,108.0,4.7,33.5,1008.0,927.99,667.56
2018,6,29,13,15,938.5,107.5,4.75,33.4,991.0,898.56,649.28
2018,6,29,13,30,935.0,107.0,4.8,33.3,974.0,866.89,629.51
2018,6,29,13,45,930.0,105.5,4.85,33.2,950.0,831.01,606.75
2018,6,29,14,0,925.0,104.0,4.9,33.1,926.0,793.28,582.54
2018,6,29,14,15,918.0,102.5,4.9,32.9,895.5,752.44,555.95
2018,6,29,14,30,911.0,101.0,4.9,32.7,865.0,710.22,528.15
2018,6,29,14,45,902.5,99.5,4.9,32.5,829.0,665.88,496.46
2018,6,29,15,0,894.0,98.0,4.9,32.3,793.0,620.66,463.37
2018,6,29,15,15,883.0,96.0,4.9,32.3,752.0,572.96,427.32
2018,6,29,15,30,872.0,94.0,4.9,32.3,711.0,525.02,390.23
2018,6,29,15,45,858.0,91.5,4.9,31.65,665.5,475.23,351.81
2018,6,29,16,0,844.0,89.0,4.9,31.0,620.0,425.88,312.56
2018,6,29,16,15,826.5,86.0,4.8,30.5,572.0,371.36,268.16
2018,6,29,16,30,809.0,83.0,4.7,30.0,524.0,322.08,226.79
2018,6,29,16,45,786.0,79.0,4.65,29.5,473.0,271.92,184.45
2018,6,29,17,0,763.0,75.0,4.6,29.0,422.0,223.93,143.92
2018,6,29,17,15,731.5,71.0,4.4,28.35,371.0,176.88,105.63
2018,6,29,17,30,700.0,67.0,4.2,27.7,320.0,133.17,72.6
2018,6,29,17,45,656.0,62.0,4.05,27.0,269.5,87.97,43.4
2018,6,29,18,0,612.0,57.0,3.9,26.3,219.0,50.49,27.24
2018,6,29,18,15,545.5,50.5,3.5,25.35,172.0,34.82,24.16
2018,6,29,18,30,479.0,44.0,3.1,24.4,125.0,31.93,21.49
2018,6,29,18,45,374.0,35.5,2.7,23.45,86.0,27.0,16.78
2018,6,29,19,0,269.0,27.0,2.3,22.5,47.0,21.79,8.92
2018,6,29,19,15,143.5,14.5,2.2,21.9,24.5,14.25,0.0
2018,6,29,19,30,18.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,6,29,19,45,9.0,1.0,2.0,20.75,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,30,4,45,56.0,6.0,1.05,17.35,7.0,0.0,0.0
2018,6,30,5,0,112.0,12.0,1.1,17.7,14.0,39.47,0.0
2018,6,30,5,15,251.0,22.0,1.3,18.55,44.5,109.63,40.85
2018,6,30,5,30,390.0,32.0,1.5,19.4,75.0,185.75,132.91
2018,6,30,5,45,478.0,39.0,1.65,20.25,118.5,246.19,187.05
2018,6,30,6,0,566.0,46.0,1.8,21.1,162.0,314.89,245.64
2018,6,30,6,15,621.5,51.0,1.65,22.1,211.0,371.12,292.56
2018,6,30,6,30,677.0,56.0,1.5,23.1,260.0,434.34,342.61
2018,6,30,6,45,715.0,60.5,1.35,24.05,311.5,490.99,385.27
2018,6,30,7,0,753.0,65.0,1.2,25.0,363.0,549.83,427.28
2018,6,30,7,15,780.5,68.0,1.0,26.1,414.5,601.9,461.5
2018,6,30,7,30,808.0,71.0,0.8,27.2,466.0,654.71,492.91
2018,6,30,7,45,828.0,73.5,0.65,28.25,515.5,697.44,515.81
2018,6,30,8,0,848.0,76.0,0.5,29.3,565.0,744.12,540.16
2018,6,30,8,15,863.0,78.5,0.6,30.1,612.5,786.17,564.89
2018,6,30,8,30,878.0,81.0,0.7,30.9,660.0,827.02,588.52
2018,6,30,8,45,890.0,82.5,0.85,31.65,703.5,862.73,609.53
2018,6,30,9,0,902.0,84.0,1.0,32.4,747.0,896.64,629.24
2018,6,30,9,15,911.5,85.5,1.1,32.95,786.0,926.28,645.89
2018,6,30,9,30,921.0,87.0,1.2,33.5,825.0,953.63,661.09
2018,6,30,9,45,929.0,88.0,1.3,34.1,859.0,976.55,673.44
2018,6,30,10,0,937.0,89.0,1.4,34.7,893.0,996.83,684.21
2018,6,30,10,15,942.0,90.0,1.5,35.05,920.0,1011.43,692.31
2018,6,30,10,30,947.0,91.0,1.6,35.4,947.0,1023.09,698.76
2018,6,30,10,45,950.0,91.5,1.7,35.8,967.0,1029.26,701.88
2018,6,30,11,0,953.0,92.0,1.8,36.2,987.0,1032.36,703.28
2018,6,30,11,15,954.5,93.0,1.95,36.4,1000.0,1031.41,703.56
2018,6,30,11,30,956.0,94.0,2.1,36.6,1013.0,1027.37,702.02
2018,6,30,11,45,956.0,95.0,2.3,36.8,1019.0,1018.81,698.28
2018,6,30,12,0,956.0,96.0,2.5,37.0,1025.0,1007.26,692.65
2018,6,30,12,15,954.0,97.0,2.65,37.0,1023.0,990.92,684.11
2018,6,30,12,30,952.0,98.0,2.8,37.0,1021.0,971.82,673.82
2018,6,30,12,45,948.0,99.0,2.95,37.05,1011.0,948.25,660.51
2018,6,30,13,0,944.0,100.0,3.1,37.1,1001.0,922.2,645.53
2018,6,30,13,15,940.0,100.0,3.25,36.95,984.5,892.84,628.8
2018,6,30,13,30,936.0,100.0,3.4,36.8,968.0,861.25,610.42
2018,6,30,13,45,931.0,99.0,3.55,36.7,944.5,825.86,589.18
2018,6,30,14,0,926.0,98.0,3.7,36.6,921.0,788.6,566.42
2018,6,30,14,15,919.5,97.0,3.8,36.35,891.0,748.57,541.63
2018,6,30,14,30,913.0,96.0,3.9,36.1,861.0,707.13,515.52
2018,6,30,14,45,904.0,94.5,3.95,35.85,825.0,662.41,484.75
2018,6,30,15,0,895.0,93.0,4.0,35.6,789.0,616.87,452.4
2018,6,30,15,15,884.5,91.5,4.0,35.6,748.5,569.87,417.61
2018,6,30,15,30,874.0,90.0,4.0,35.6,708.0,522.58,381.72
2018,6,30,15,45,857.5,89.0,4.1,34.9,662.5,472.9,344.36
2018,6,30,16,0,841.0,88.0,4.2,34.2,617.0,423.89,306.26
2018,6,30,16,15,819.0,86.0,4.2,33.7,567.5,368.75,262.35
2018,6,30,16,30,797.0,84.0,4.2,33.2,518.0,319.29,221.72
2018,6,30,16,45,771.5,80.5,4.15,32.65,467.0,269.48,180.46
2018,6,30,17,0,746.0,77.0,4.1,32.1,416.0,222.09,141.16
2018,6,30,17,15,716.5,72.5,4.0,31.35,366.0,175.75,104.0
2018,6,30,17,30,687.0,68.0,3.9,30.6,316.0,132.55,71.74
2018,6,30,17,45,641.0,63.0,3.8,29.8,266.0,87.76,43.2
2018,6,30,18,0,595.0,58.0,3.7,29.0,216.0,50.93,27.51
2018,6,30,18,15,526.5,51.5,3.5,27.95,169.5,35.66,24.58
2018,6,30,18,30,458.0,45.0,3.3,26.9,123.0,32.82,21.98
2018,6,30,18,45,343.0,35.0,3.05,25.85,82.5,26.51,16.17
2018,6,30,19,0,228.0,25.0,2.8,24.8,42.0,19.75,7.42
2018,6,30,19,15,122.5,13.5,2.7,24.1,22.0,13.27,0.0
2018,6,30,19,30,17.0,2.0,2.6,23.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.45,22.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,21.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,1.5,18.05,5.0,0.0,0.0
2018,7,1,5,0,55.0,9.0,1.6,18.3,10.0,22.38,0.0
2018,7,1,5,15,134.5,20.0,1.7,18.9,32.0,71.66,22.99
2018,7,1,5,30,214.0,31.0,1.8,19.5,54.0,122.26,86.79
2018,7,1,5,45,187.5,36.0,1.95,20.1,64.0,125.78,94.92
2018,7,1,6,0,161.0,41.0,2.1,20.7,74.0,127.49,98.96
2018,7,1,6,15,80.5,50.5,2.15,21.45,67.0,93.9,72.54
2018,7,1,6,30,0.0,60.0,2.2,22.2,60.0,57.99,42.43
2018,7,1,6,45,0.0,77.5,2.2,22.95,77.5,75.52,56.64
2018,7,1,7,0,0.0,95.0,2.2,23.7,95.0,93.12,70.58
2018,7,1,7,15,13.0,132.0,2.2,24.5,138.5,139.73,107.73
2018,7,1,7,30,26.0,169.0,2.2,25.3,182.0,193.92,149.87
2018,7,1,7,45,52.5,199.0,2.2,26.1,228.5,245.99,189.73
2018,7,1,8,0,79.0,229.0,2.2,26.9,275.0,299.67,229.84
2018,7,1,8,15,178.5,241.5,2.25,27.65,356.0,402.54,307.74
2018,7,1,8,30,278.0,254.0,2.3,28.4,437.0,511.89,387.35
2018,7,1,8,45,514.5,198.5,2.35,29.1,565.5,670.43,502.73
2018,7,1,9,0,751.0,143.0,2.4,29.8,694.0,832.22,611.11
2018,7,1,9,15,799.0,130.5,2.45,30.45,745.0,878.06,637.39
2018,7,1,9,30,847.0,118.0,2.5,31.1,796.0,917.97,660.4
2018,7,1,9,45,854.5,120.0,2.55,31.75,828.5,940.01,671.74
