Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,3,45,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,19.75,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,19.8,2.0,0.0,0.0
2018,7,21,5,15,73.5,13.5,1.45,20.3,18.5,32.52,0.0
2018,7,21,5,30,138.0,25.0,1.5,20.8,35.0,84.01,43.83
2018,7,21,5,45,226.0,38.0,1.55,21.35,69.5,139.47,101.42
2018,7,21,6,0,314.0,51.0,1.6,21.9,104.0,200.02,153.09
2018,7,21,6,15,202.5,61.0,1.65,22.6,99.5,166.89,130.2
2018,7,21,6,30,91.0,71.0,1.7,23.3,95.0,124.33,96.83
2018,7,21,6,45,79.0,104.0,1.7,24.05,128.0,159.05,124.78
2018,7,21,7,0,67.0,137.0,1.7,24.8,161.0,185.16,144.86
2018,7,21,7,15,96.0,163.5,1.65,25.65,204.0,234.43,183.1
2018,7,21,7,30,125.0,190.0,1.6,26.5,247.0,293.43,227.6
2018,7,21,7,45,166.0,211.5,1.55,27.35,297.0,349.6,269.01
2018,7,21,8,0,207.0,233.0,1.5,28.2,347.0,408.34,311.1
2018,7,21,8,15,400.5,199.5,1.5,29.0,444.5,545.38,411.89
2018,7,21,8,30,594.0,166.0,1.5,29.8,542.0,681.57,506.99
2018,7,21,8,45,658.5,152.5,1.5,30.55,597.5,737.37,541.22
2018,7,21,9,0,723.0,139.0,1.5,31.3,653.0,794.45,575.36
2018,7,21,9,15,711.5,154.5,1.55,31.95,684.5,816.91,587.07
2018,7,21,9,30,700.0,170.0,1.6,32.6,716.0,836.38,597.15
2018,7,21,9,45,725.5,166.5,1.65,33.3,754.5,866.81,614.07
2018,7,21,10,0,751.0,163.0,1.7,34.0,793.0,892.56,627.78
2018,7,21,10,15,781.0,153.5,1.85,34.4,828.0,917.96,643.09
2018,7,21,10,30,811.0,144.0,2.0,34.8,863.0,941.33,657.11
2018,7,21,10,45,817.5,144.5,2.15,35.2,884.5,944.74,658.75
2018,7,21,11,0,824.0,145.0,2.3,35.6,906.0,951.07,662.43
2018,7,21,11,15,828.5,145.0,2.45,35.75,920.0,952.23,663.59
2018,7,21,11,30,833.0,145.0,2.6,35.9,934.0,950.64,663.12
2018,7,21,11,45,836.5,144.0,2.8,36.05,941.5,944.38,660.16
2018,7,21,12,0,840.0,143.0,3.0,36.2,949.0,935.42,655.5
2018,7,21,12,15,845.0,140.0,3.15,36.1,950.0,923.27,649.15
2018,7,21,12,30,850.0,137.0,3.3,36.0,951.0,908.47,641.11
2018,7,21,12,45,855.0,131.5,3.45,35.95,944.5,888.68,629.69
2018,7,21,13,0,860.0,126.0,3.6,35.9,938.0,866.3,616.55
2018,7,21,13,15,857.5,125.0,3.65,35.7,923.0,839.28,600.19
2018,7,21,13,30,855.0,124.0,3.7,35.5,908.0,810.14,582.35
2018,7,21,13,45,851.0,122.5,3.75,35.3,886.5,777.34,561.95
2018,7,21,14,0,847.0,121.0,3.8,35.1,865.0,742.77,540.18
2018,7,21,14,15,840.5,119.0,3.85,34.8,836.5,704.33,515.77
2018,7,21,14,30,834.0,117.0,3.9,34.5,808.0,664.6,488.97
2018,7,21,14,45,825.5,114.5,3.95,34.25,773.5,622.04,459.0
2018,7,21,15,0,817.0,112.0,4.0,34.0,739.0,578.72,427.72
2018,7,21,15,15,805.0,110.0,4.0,34.0,699.5,530.15,391.44
2018,7,21,15,30,793.0,108.0,4.0,34.0,660.0,484.45,356.29
2018,7,21,15,45,778.0,104.5,4.0,33.2,616.0,436.24,319.52
2018,7,21,16,0,763.0,101.0,4.0,32.4,572.0,388.7,282.11
2018,7,21,16,15,741.5,98.0,3.95,31.85,525.0,340.22,242.77
2018,7,21,16,30,720.0,95.0,3.9,31.3,478.0,293.44,204.02
2018,7,21,16,45,695.5,89.5,3.9,30.8,429.0,242.45,161.86
2018,7,21,17,0,671.0,84.0,3.9,30.3,380.0,196.83,124.14
2018,7,21,17,15,627.5,80.0,3.8,29.55,329.0,152.19,89.5
2018,7,21,17,30,584.0,76.0,3.7,28.8,278.0,112.1,61.38
2018,7,21,17,45,543.5,68.0,3.65,28.05,231.5,73.41,39.04
2018,7,21,18,0,503.0,60.0,3.6,27.3,185.0,41.0,29.29
2018,7,21,18,15,431.0,52.0,3.45,26.55,141.5,37.2,25.95
2018,7,21,18,30,359.0,44.0,3.3,25.8,98.0,33.18,22.18
2018,7,21,18,45,253.0,32.5,3.2,25.1,63.5,25.44,14.65
2018,7,21,19,0,147.0,21.0,3.1,24.4,29.0,16.55,0.0
2018,7,21,19,15,73.5,10.5,2.95,23.95,14.5,10.32,0.0
2018,7,21,19,30,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,21.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.35,19.05,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.3,19.1,2.0,0.0,0.0
2018,7,22,5,15,46.0,10.0,1.3,19.5,13.0,21.8,0.0
2018,7,22,5,30,82.0,18.0,1.3,19.9,24.0,55.99,26.13
2018,7,22,5,45,123.5,27.5,1.25,20.3,44.5,88.04,62.73
2018,7,22,6,0,165.0,37.0,1.2,20.7,65.0,120.89,91.78
2018,7,22,6,15,99.5,49.0,1.2,21.25,67.5,104.98,80.88
2018,7,22,6,30,34.0,61.0,1.2,21.8,70.0,78.94,59.97
2018,7,22,6,45,29.0,82.5,1.2,22.4,91.5,100.61,77.7
2018,7,22,7,0,24.0,104.0,1.2,23.0,113.0,121.66,94.35
2018,7,22,7,15,51.5,136.5,1.2,23.65,159.0,175.04,136.95
2018,7,22,7,30,79.0,169.0,1.2,24.3,205.0,230.45,179.94
2018,7,22,7,45,145.5,192.5,1.25,24.95,268.5,313.1,243.55
2018,7,22,8,0,212.0,216.0,1.3,25.6,332.0,392.6,302.78
2018,7,22,8,15,451.5,173.0,1.3,26.4,449.5,555.42,424.03
2018,7,22,8,30,691.0,130.0,1.3,27.2,567.0,720.03,537.72
2018,7,22,8,45,748.0,118.5,1.35,28.0,622.5,771.46,567.87
2018,7,22,9,0,805.0,107.0,1.4,28.8,678.0,826.8,601.05
2018,7,22,9,15,817.0,109.0,1.4,29.6,717.0,852.27,613.65
2018,7,22,9,30,829.0,111.0,1.4,30.4,756.0,880.98,628.49
2018,7,22,9,45,838.5,112.0,1.4,31.2,789.5,904.17,639.63
2018,7,22,10,0,848.0,113.0,1.4,32.0,823.0,925.01,649.27
2018,7,22,10,15,855.5,114.0,1.5,32.55,851.0,941.44,658.16
2018,7,22,10,30,863.0,115.0,1.6,33.1,879.0,955.21,665.49
2018,7,22,10,45,869.0,115.0,1.65,33.7,900.5,963.73,668.89
2018,7,22,11,0,875.0,115.0,1.7,34.3,922.0,969.43,670.69
2018,7,22,11,15,878.5,115.5,1.8,34.65,936.5,970.32,670.97
2018,7,22,11,30,882.0,116.0,1.9,35.0,951.0,968.3,669.58
2018,7,22,11,45,884.5,115.5,2.0,35.4,958.0,961.42,665.15
2018,7,22,12,0,887.0,115.0,2.1,35.8,965.0,951.7,659.05
2018,7,22,12,15,888.0,114.0,2.25,35.85,964.5,937.28,651.51
2018,7,22,12,30,889.0,113.0,2.4,35.9,964.0,920.17,642.24
2018,7,22,12,45,889.5,111.5,2.5,36.0,956.5,899.49,630.12
2018,7,22,13,0,890.0,110.0,2.6,36.1,949.0,876.26,616.34
2018,7,22,13,15,887.0,109.0,2.7,36.0,933.5,848.09,599.83
2018,7,22,13,30,884.0,108.0,2.8,35.9,918.0,817.74,581.75
2018,7,22,13,45,879.5,106.5,2.9,35.8,895.5,783.69,561.06
2018,7,22,14,0,875.0,105.0,3.0,35.7,873.0,747.81,538.91
2018,7,22,14,15,868.5,104.0,3.1,35.45,844.5,709.31,515.02
2018,7,22,14,30,862.0,103.0,3.2,35.2,816.0,669.44,489.12
2018,7,22,14,45,853.5,101.0,3.3,34.95,781.0,626.23,459.19
2018,7,22,15,0,845.0,99.0,3.4,34.7,746.0,582.18,427.83
2018,7,22,15,15,833.0,97.0,3.4,34.7,706.0,535.63,393.13
2018,7,22,15,30,821.0,95.0,3.4,34.7,666.0,488.95,357.47
2018,7,22,15,45,797.5,96.0,3.6,33.85,620.0,436.1,317.93
2018,7,22,16,0,774.0,97.0,3.8,33.0,574.0,388.27,280.71
2018,7,22,16,15,727.5,101.5,3.85,32.4,520.5,337.32,240.07
2018,7,22,16,30,681.0,106.0,3.9,31.8,467.0,287.11,199.59
2018,7,22,16,45,660.0,98.0,3.95,31.2,419.0,239.74,160.49
2018,7,22,17,0,639.0,90.0,4.0,30.6,371.0,194.42,123.24
2018,7,22,17,15,593.0,86.0,4.0,29.8,320.5,151.08,89.96
2018,7,22,17,30,547.0,82.0,4.0,29.0,270.0,112.56,63.31
2018,7,22,17,45,490.5,74.0,4.0,28.15,221.5,75.06,42.18
2018,7,22,18,0,434.0,66.0,4.0,27.3,173.0,46.29,33.77
2018,7,22,18,15,365.5,55.5,3.9,26.55,131.0,40.68,28.87
2018,7,22,18,30,297.0,45.0,3.8,25.8,89.0,33.87,22.72
2018,7,22,18,45,213.0,32.0,3.7,25.0,57.5,24.63,13.91
2018,7,22,19,0,129.0,19.0,3.6,24.2,26.0,14.9,0.0
2018,7,22,19,15,64.5,9.5,3.5,23.75,13.0,9.34,0.0
2018,7,22,19,30,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,22.85,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,22.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,21.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,21.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,20.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,20.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,19.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,19.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.6,18.5,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,1.6,18.6,2.0,0.0,0.0
2018,7,23,5,15,137.5,13.5,1.6,19.1,22.0,48.81,0.0
2018,7,23,5,30,257.0,24.0,1.6,19.6,42.0,118.28,55.83
2018,7,23,5,45,361.0,32.5,1.65,20.15,80.0,181.68,131.93
2018,7,23,6,0,465.0,41.0,1.7,20.7,118.0,250.27,191.62
2018,7,23,6,15,375.5,52.0,1.75,21.6,128.0,244.44,191.87
2018,7,23,6,30,286.0,63.0,1.8,22.5,138.0,225.87,179.47
2018,7,23,6,45,150.5,88.0,1.85,23.35,128.0,185.64,147.13
2018,7,23,7,0,15.0,113.0,1.9,24.2,118.0,121.92,93.89
2018,7,23,7,15,60.0,141.0,1.95,25.1,167.5,185.56,144.96
2018,7,23,7,30,105.0,169.0,2.0,26.0,217.0,255.51,199.34
2018,7,23,7,45,177.5,191.5,2.05,26.9,283.5,334.56,259.8
2018,7,23,8,0,250.0,214.0,2.1,27.8,350.0,427.18,328.26
2018,7,23,8,15,467.5,174.0,2.15,28.7,458.0,568.5,433.35
2018,7,23,8,30,685.0,134.0,2.2,29.6,566.0,718.87,538.29
2018,7,23,8,45,771.5,111.0,2.2,30.5,631.0,782.1,576.55
2018,7,23,9,0,858.0,88.0,2.2,31.4,696.0,845.75,614.65
2018,7,23,9,15,869.0,89.5,2.2,32.25,735.5,876.39,630.49
2018,7,23,9,30,880.0,91.0,2.2,33.1,775.0,904.91,645.04
2018,7,23,9,45,889.0,92.0,2.2,33.9,809.5,928.72,656.59
2018,7,23,10,0,898.0,93.0,2.2,34.7,844.0,950.01,666.5
2018,7,23,10,15,903.5,94.5,2.2,35.1,872.0,965.83,674.1
2018,7,23,10,30,909.0,96.0,2.2,35.5,900.0,978.79,680.01
2018,7,23,10,45,912.5,97.0,2.25,35.95,921.0,986.34,683.07
2018,7,23,11,0,916.0,98.0,2.3,36.4,942.0,990.89,684.43
2018,7,23,11,15,918.5,98.5,2.35,36.6,956.0,990.91,683.86
2018,7,23,11,30,921.0,99.0,2.4,36.8,970.0,987.9,681.57
2018,7,23,11,45,923.0,98.5,2.5,37.0,976.5,980.37,677.1
2018,7,23,12,0,925.0,98.0,2.6,37.2,983.0,969.87,670.89
2018,7,23,12,15,920.5,100.5,2.7,37.25,981.0,953.37,661.42
2018,7,23,12,30,916.0,103.0,2.8,37.3,979.0,934.16,650.31
2018,7,23,12,45,871.5,131.5,2.95,37.35,959.0,901.7,631.15
2018,7,23,13,0,827.0,160.0,3.1,37.4,939.0,869.84,612.22
2018,7,23,13,15,736.0,218.0,3.2,37.3,902.5,824.88,584.67
2018,7,23,13,30,645.0,276.0,3.3,37.2,866.0,781.3,554.94
2018,7,23,13,45,618.5,285.0,3.45,37.1,839.5,745.52,531.77
2018,7,23,14,0,592.0,294.0,3.6,37.0,813.0,711.11,509.02
2018,7,23,14,15,585.5,282.5,3.7,36.55,781.0,671.42,483.57
2018,7,23,14,30,579.0,271.0,3.8,36.1,749.0,631.19,457.16
2018,7,23,14,45,581.0,254.0,3.85,35.65,716.0,590.9,430.12
2018,7,23,15,0,583.0,237.0,3.9,35.2,683.0,549.01,401.23
2018,7,23,15,15,504.0,247.0,3.9,35.2,617.5,488.12,356.65
2018,7,23,15,30,425.0,257.0,3.9,35.2,552.0,432.91,315.86
2018,7,23,15,45,329.0,261.5,4.0,33.95,480.5,376.02,275.34
2018,7,23,16,0,233.0,266.0,4.1,32.7,409.0,328.35,241.42
2018,7,23,16,15,168.0,243.5,4.1,32.0,342.0,273.16,201.27
2018,7,23,16,30,103.0,221.0,4.1,31.3,275.0,228.96,169.49
2018,7,23,16,45,92.5,197.0,4.15,30.6,242.0,198.93,147.23
2018,7,23,17,0,82.0,173.0,4.2,29.9,209.0,170.13,125.72
2018,7,23,17,15,66.0,133.5,4.15,29.2,160.0,129.62,95.12
2018,7,23,17,30,50.0,94.0,4.1,28.5,111.0,90.85,65.64
2018,7,23,17,45,30.0,82.0,4.05,27.8,91.5,76.06,55.21
2018,7,23,18,0,10.0,70.0,4.0,27.1,72.0,65.59,50.13
2018,7,23,18,15,19.0,54.0,3.85,26.45,57.0,49.62,36.41
2018,7,23,18,30,28.0,38.0,3.7,25.8,42.0,35.57,24.11
2018,7,23,18,45,19.0,24.5,3.55,25.15,27.0,23.32,12.74
2018,7,23,19,0,10.0,11.0,3.4,24.5,12.0,10.7,0.0
2018,7,23,19,15,5.0,5.5,3.25,24.1,6.0,5.41,0.0
2018,7,23,19,30,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,22.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,22.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,21.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,20.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,20.4,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,20.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.4,19.3,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,1.5,19.5,2.0,0.0,0.0
2018,7,24,5,15,124.0,13.0,1.6,20.0,21.0,44.61,0.0
2018,7,24,5,30,234.0,24.0,1.7,20.5,40.0,110.19,47.24
2018,7,24,5,45,340.0,33.5,1.8,21.0,78.0,174.76,126.07
2018,7,24,6,0,446.0,43.0,1.9,21.5,116.0,244.2,186.34
2018,7,24,6,15,299.5,48.0,1.95,22.25,104.5,201.05,157.31
2018,7,24,6,30,153.0,53.0,2.0,23.0,93.0,139.26,109.43
2018,7,24,6,45,77.5,75.0,2.05,23.8,95.5,124.01,96.87
2018,7,24,7,0,2.0,97.0,2.1,24.6,98.0,97.07,73.63
2018,7,24,7,15,15.5,130.5,2.25,25.65,137.5,140.35,108.02
2018,7,24,7,30,29.0,164.0,2.4,26.7,177.0,191.24,147.43
2018,7,24,7,45,142.0,177.0,2.6,27.7,253.0,292.75,227.45
2018,7,24,8,0,255.0,190.0,2.8,28.7,329.0,403.47,311.6
2018,7,24,8,15,455.0,168.0,2.9,29.5,443.5,551.52,422.29
2018,7,24,8,30,655.0,146.0,3.0,30.3,558.0,707.13,532.75
2018,7,24,8,45,749.0,121.0,3.15,31.1,625.0,773.37,574.86
2018,7,24,9,0,843.0,96.0,3.3,31.9,692.0,840.7,617.32
2018,7,24,9,15,849.0,101.0,3.4,32.6,730.5,870.31,633.92
2018,7,24,9,30,855.0,106.0,3.5,33.3,769.0,897.56,649.1
2018,7,24,9,45,873.5,102.5,3.6,34.0,806.5,924.79,664.18
2018,7,24,10,0,892.0,99.0,3.7,34.7,844.0,949.9,677.81
2018,7,24,10,15,898.5,100.5,3.8,35.2,872.5,966.56,686.54
2018,7,24,10,30,905.0,102.0,3.9,35.7,901.0,980.38,693.57
2018,7,24,10,45,910.0,102.0,4.0,36.25,922.5,988.27,696.77
2018,7,24,11,0,915.0,102.0,4.1,36.8,944.0,993.18,698.21
2018,7,24,11,15,918.0,102.5,4.15,37.0,958.5,993.64,697.69
2018,7,24,11,30,921.0,103.0,4.2,37.2,973.0,991.06,695.39
2018,7,24,11,45,922.5,103.5,4.3,37.45,980.0,984.01,690.51
2018,7,24,12,0,924.0,104.0,4.4,37.7,987.0,973.97,683.86
2018,7,24,12,15,923.0,104.5,4.5,37.7,986.0,958.69,674.65
2018,7,24,12,30,922.0,105.0,4.6,37.7,985.0,940.62,663.73
2018,7,24,12,45,919.0,105.0,4.65,37.75,976.0,917.59,649.28
2018,7,24,13,0,916.0,105.0,4.7,37.8,967.0,892.06,633.22
2018,7,24,13,15,913.5,104.0,4.75,37.7,951.5,863.59,615.62
2018,7,24,13,30,911.0,103.0,4.8,37.6,936.0,832.81,596.4
2018,7,24,13,45,906.5,102.0,4.85,37.5,913.0,798.32,574.74
2018,7,24,14,0,902.0,101.0,4.9,37.4,890.0,761.92,551.63
2018,7,24,14,15,896.0,100.0,4.9,37.2,861.5,722.72,526.4
2018,7,24,14,30,890.0,99.0,4.9,37.0,833.0,682.05,499.28
2018,7,24,14,45,882.0,97.0,4.95,36.8,797.5,637.94,468.15
2018,7,24,15,0,874.0,95.0,5.0,36.6,762.0,592.91,435.57
2018,7,24,15,15,862.5,93.0,5.0,36.6,721.5,545.28,399.8
2018,7,24,15,30,851.0,91.0,5.0,36.6,681.0,497.44,363.01
2018,7,24,15,45,837.0,88.5,4.95,35.95,636.0,448.05,325.0
2018,7,24,16,0,823.0,86.0,4.9,35.3,591.0,399.1,286.2
2018,7,24,16,15,805.0,83.0,4.85,34.8,543.0,344.79,242.38
2018,7,24,16,30,787.0,80.0,4.8,34.3,495.0,295.84,201.72
2018,7,24,16,45,762.0,76.5,4.75,33.8,444.5,246.27,160.52
2018,7,24,17,0,737.0,73.0,4.7,33.3,394.0,199.09,121.7
2018,7,24,17,15,703.0,69.0,4.5,32.5,343.0,152.77,85.81
2018,7,24,17,30,669.0,65.0,4.3,31.7,292.0,110.1,56.35
2018,7,24,17,45,620.5,59.5,4.1,30.95,242.0,65.9,32.1
2018,7,24,18,0,572.0,54.0,3.9,30.2,192.0,36.37,24.99
2018,7,24,18,15,499.0,46.5,3.55,29.25,146.0,32.75,21.85
2018,7,24,18,30,426.0,39.0,3.2,28.3,100.0,28.91,18.3
2018,7,24,18,45,308.5,29.5,2.8,27.4,64.5,22.92,12.13
2018,7,24,19,0,191.0,20.0,2.4,26.5,29.0,16.48,0.0
2018,7,24,19,15,95.5,10.0,2.3,26.0,14.5,9.83,0.0
2018,7,24,19,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,24.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,22.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,1.35,19.7,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,1.4,19.9,2.0,0.0,0.0
2018,7,25,5,15,159.0,13.0,1.55,20.5,22.0,53.32,0.0
2018,7,25,5,30,296.0,23.0,1.7,21.1,42.0,126.99,48.77
2018,7,25,5,45,404.5,31.0,1.9,21.75,81.5,194.05,138.91
2018,7,25,6,0,513.0,39.0,2.1,22.4,121.0,265.55,201.49
2018,7,25,6,15,376.0,48.5,2.15,23.25,120.5,239.35,186.63
2018,7,25,6,30,239.0,58.0,2.2,24.1,120.0,195.62,154.33
2018,7,25,6,45,132.0,89.5,2.25,24.95,125.0,170.35,134.04
2018,7,25,7,0,25.0,121.0,2.3,25.8,130.0,141.89,109.47
2018,7,25,7,15,174.0,135.5,2.6,26.85,213.0,257.84,202.94
2018,7,25,7,30,323.0,150.0,2.9,27.9,296.0,387.18,303.26
2018,7,25,7,45,414.0,154.5,3.15,28.95,364.5,476.99,369.9
2018,7,25,8,0,505.0,159.0,3.4,30.0,433.0,563.69,432.65
2018,7,25,8,15,688.5,116.5,3.6,30.9,527.0,679.47,515.76
2018,7,25,8,30,872.0,74.0,3.8,31.8,621.0,793.52,591.76
2018,7,25,8,45,884.5,75.5,4.0,32.75,665.5,830.28,612.98
2018,7,25,9,0,897.0,77.0,4.2,33.7,710.0,865.28,633.22
2018,7,25,9,15,905.5,79.5,4.35,34.45,750.0,895.87,650.61
2018,7,25,9,30,914.0,82.0,4.5,35.2,790.0,924.09,666.32
2018,7,25,9,45,914.5,87.5,4.7,35.9,823.0,945.64,677.97
2018,7,25,10,0,915.0,93.0,4.9,36.6,856.0,964.21,687.93
2018,7,25,10,15,920.0,95.0,4.95,36.95,884.5,980.29,696.55
2018,7,25,10,30,925.0,97.0,5.0,37.3,913.0,993.43,703.35
2018,7,25,10,45,859.0,142.0,5.0,37.65,914.5,979.24,692.41
2018,7,25,11,0,793.0,187.0,5.0,38.0,916.0,966.22,682.53
2018,7,25,11,15,853.0,152.0,5.05,38.15,947.0,979.78,690.73
2018,7,25,11,30,913.0,117.0,5.1,38.3,978.0,996.54,700.88
2018,7,25,11,45,928.5,107.5,5.15,38.45,989.0,992.78,698.04
2018,7,25,12,0,944.0,98.0,5.2,38.6,1000.0,985.88,693.42
2018,7,25,12,15,931.0,107.0,5.25,38.55,996.0,967.57,682.21
2018,7,25,12,30,918.0,116.0,5.3,38.5,992.0,946.65,669.39
2018,7,25,12,45,915.5,116.5,5.35,38.5,983.5,924.51,655.66
2018,7,25,13,0,913.0,117.0,5.4,38.5,975.0,899.85,640.28
2018,7,25,13,15,921.5,108.5,5.4,38.3,962.0,873.45,624.0
2018,7,25,13,30,930.0,100.0,5.4,38.1,949.0,844.16,605.77
2018,7,25,13,45,925.0,99.5,5.4,37.95,926.0,809.12,583.49
2018,7,25,14,0,920.0,99.0,5.4,37.8,903.0,772.14,559.77
2018,7,25,14,15,908.5,100.0,5.4,37.45,871.5,730.25,532.96
2018,7,25,14,30,897.0,101.0,5.4,37.1,840.0,687.25,504.32
2018,7,25,14,45,864.0,111.5,5.35,36.8,797.5,638.66,469.37
2018,7,25,15,0,831.0,122.0,5.3,36.5,755.0,588.32,432.59
2018,7,25,15,15,827.0,114.5,5.3,36.5,715.5,541.11,397.24
2018,7,25,15,30,823.0,107.0,5.3,36.5,676.0,493.17,360.42
2018,7,25,15,45,803.5,104.0,5.25,35.6,628.5,441.91,321.41
2018,7,25,16,0,784.0,101.0,5.2,34.7,581.0,391.72,282.05
2018,7,25,16,15,724.5,105.5,5.1,34.05,520.5,335.96,237.9
2018,7,25,16,30,665.0,110.0,5.0,33.4,460.0,282.06,194.95
2018,7,25,16,45,647.0,101.0,4.85,32.75,412.5,235.3,156.35
2018,7,25,17,0,629.0,92.0,4.7,32.1,365.0,190.32,119.51
2018,7,25,17,15,572.0,87.0,4.4,31.3,310.5,145.26,85.73
2018,7,25,17,30,515.0,82.0,4.1,30.5,256.0,106.15,59.58
2018,7,25,17,45,427.5,73.0,3.8,29.75,201.0,68.44,39.44
2018,7,25,18,0,340.0,64.0,3.5,29.0,146.0,45.73,33.03
2018,7,25,18,15,275.0,51.5,3.2,28.2,107.5,37.69,26.1
2018,7,25,18,30,210.0,39.0,2.9,27.4,69.0,29.2,18.59
2018,7,25,18,45,136.0,26.5,2.65,26.65,43.0,20.25,9.97
2018,7,25,19,0,62.0,14.0,2.4,25.9,17.0,11.98,0.0
2018,7,25,19,15,31.0,7.0,2.3,25.4,8.5,6.88,0.0
2018,7,25,19,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,23.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,22.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,21.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,1.7,19.2,17.0,33.34,0.0
2018,7,26,5,30,174.0,23.0,1.7,19.7,34.0,89.22,28.4
2018,7,26,5,45,244.0,32.5,1.7,20.25,63.0,137.26,98.07
2018,7,26,6,0,314.0,42.0,1.7,20.8,92.0,189.07,144.19
2018,7,26,6,15,262.0,45.5,1.7,21.65,97.5,180.28,140.97
2018,7,26,6,30,210.0,49.0,1.7,22.5,103.0,169.59,134.26
2018,7,26,6,45,106.0,71.0,1.7,23.35,98.5,134.62,105.84
2018,7,26,7,0,2.0,93.0,1.7,24.2,94.0,92.89,70.34
2018,7,26,7,15,16.0,129.5,1.85,25.25,136.5,139.66,107.62
2018,7,26,7,30,30.0,166.0,2.0,26.3,179.0,194.31,149.96
2018,7,26,7,45,129.5,187.5,2.1,27.4,256.0,295.67,229.09
2018,7,26,8,0,229.0,209.0,2.2,28.5,333.0,405.17,311.21
2018,7,26,8,15,475.0,168.5,2.3,29.4,456.0,566.53,431.76
2018,7,26,8,30,721.0,128.0,2.4,30.3,579.0,738.78,551.8
2018,7,26,8,45,775.0,118.0,2.5,31.25,635.5,790.1,582.18
2018,7,26,9,0,829.0,108.0,2.6,32.2,692.0,845.08,615.27
2018,7,26,9,15,841.0,111.0,2.7,33.05,732.5,872.25,629.77
2018,7,26,9,30,853.0,114.0,2.8,33.9,773.0,902.55,646.41
2018,7,26,9,45,861.5,117.0,2.85,34.7,808.5,927.38,659.13
2018,7,26,10,0,870.0,120.0,2.9,35.5,844.0,949.7,670.22
2018,7,26,10,15,877.5,121.0,3.05,36.25,873.0,966.34,678.6
2018,7,26,10,30,885.0,122.0,3.2,37.0,902.0,980.23,685.31
2018,7,26,10,45,890.5,123.5,3.3,37.7,924.5,989.85,689.19
2018,7,26,11,0,896.0,125.0,3.4,38.4,947.0,996.53,691.35
2018,7,26,11,15,900.0,125.0,3.45,38.65,962.0,997.24,690.88
2018,7,26,11,30,904.0,125.0,3.5,38.9,977.0,994.96,688.71
2018,7,26,11,45,906.0,125.5,3.6,39.2,984.5,988.28,684.11
2018,7,26,12,0,908.0,126.0,3.7,39.5,992.0,978.66,677.8
2018,7,26,12,15,907.5,126.5,3.75,39.5,991.5,963.83,668.88
2018,7,26,12,30,907.0,127.0,3.8,39.5,991.0,946.25,658.32
2018,7,26,12,45,905.0,126.5,3.85,39.5,982.5,923.72,644.67
2018,7,26,13,0,903.0,126.0,3.9,39.5,974.0,898.68,629.45
2018,7,26,13,15,899.5,125.5,4.0,39.35,958.0,869.99,612.47
2018,7,26,13,30,896.0,125.0,4.1,39.2,942.0,839.09,593.94
2018,7,26,13,45,890.5,124.0,4.15,39.05,918.5,804.1,572.37
2018,7,26,14,0,885.0,123.0,4.2,38.9,895.0,767.31,549.43
2018,7,26,14,15,877.0,121.5,4.3,38.55,864.5,726.68,524.29
2018,7,26,14,30,869.0,120.0,4.4,38.2,834.0,684.78,496.43
2018,7,26,14,45,859.0,118.0,4.45,37.85,798.0,640.1,465.52
2018,7,26,15,0,849.0,116.0,4.5,37.5,762.0,594.71,433.29
2018,7,26,15,15,836.5,113.5,4.5,37.5,720.5,543.84,395.72
2018,7,26,15,30,824.0,111.0,4.5,37.5,679.0,495.81,359.2
2018,7,26,15,45,807.0,108.0,4.55,36.45,633.0,445.55,321.65
2018,7,26,16,0,790.0,105.0,4.6,35.4,587.0,396.13,283.44
2018,7,26,16,15,769.0,101.0,4.5,34.7,538.0,345.51,242.84
2018,7,26,16,30,748.0,97.0,4.4,34.0,489.0,296.55,202.74
2018,7,26,16,45,720.5,92.5,4.35,33.25,438.0,244.08,159.98
2018,7,26,17,0,693.0,88.0,4.3,32.5,387.0,197.45,122.16
2018,7,26,17,15,655.5,82.0,4.05,31.55,335.5,151.03,86.69
2018,7,26,17,30,618.0,76.0,3.8,30.6,284.0,108.59,57.81
2018,7,26,17,45,566.0,69.0,3.6,29.6,234.0,68.88,37.19
2018,7,26,18,0,514.0,62.0,3.4,28.6,184.0,43.41,31.12
2018,7,26,18,15,439.0,52.0,3.15,27.65,138.5,37.91,26.34
2018,7,26,18,30,364.0,42.0,2.9,26.7,93.0,32.03,20.97
2018,7,26,18,45,250.0,29.5,2.65,25.75,58.0,23.2,12.11
2018,7,26,19,0,136.0,17.0,2.4,24.8,23.0,13.39,0.0
2018,7,26,19,15,68.0,8.5,2.25,24.35,11.5,8.36,0.0
2018,7,26,19,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,22.65,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.95,19.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,27,5,15,99.0,11.0,2.45,17.35,17.0,35.71,0.0
2018,7,27,5,30,198.0,22.0,2.5,17.8,34.0,94.54,24.17
2018,7,27,5,45,230.5,28.0,2.55,18.25,54.5,128.8,92.13
2018,7,27,6,0,263.0,34.0,2.6,18.7,75.0,158.72,121.68
2018,7,27,6,15,169.5,39.5,2.7,19.5,69.5,130.96,102.53
2018,7,27,6,30,76.0,45.0,2.8,20.3,64.0,91.17,70.75
2018,7,27,6,45,38.0,63.0,2.9,21.1,72.5,83.83,64.54
2018,7,27,7,0,0.0,81.0,3.0,21.9,81.0,79.12,59.82
2018,7,27,7,15,5.0,115.5,3.05,22.8,117.5,117.78,90.96
2018,7,27,7,30,10.0,150.0,3.1,23.7,154.0,156.97,121.77
2018,7,27,7,45,36.0,179.5,3.15,24.55,198.0,212.78,165.58
2018,7,27,8,0,62.0,209.0,3.2,25.4,242.0,264.36,205.09
2018,7,27,8,15,237.5,213.0,3.3,26.2,358.5,421.99,328.13
2018,7,27,8,30,413.0,217.0,3.4,27.0,475.0,583.33,448.12
2018,7,27,8,45,629.0,160.0,3.45,27.8,586.0,716.45,544.92
2018,7,27,9,0,845.0,103.0,3.5,28.6,697.0,847.26,631.67
2018,7,27,9,15,858.5,104.5,3.55,29.35,738.0,879.72,649.56
2018,7,27,9,30,872.0,106.0,3.6,30.1,779.0,910.19,666.63
2018,7,27,9,45,883.0,106.5,3.7,30.85,814.5,935.08,680.16
2018,7,27,10,0,894.0,107.0,3.8,31.6,850.0,957.51,692.07
2018,7,27,10,15,901.0,108.0,3.9,32.1,879.0,974.07,700.87
2018,7,27,10,30,908.0,109.0,4.0,32.6,908.0,987.79,707.92
2018,7,27,10,45,913.0,110.5,4.05,33.15,930.5,997.18,711.83
2018,7,27,11,0,918.0,112.0,4.1,33.7,953.0,1003.53,713.91
2018,7,27,11,15,921.5,112.0,4.2,34.05,967.5,1003.84,713.12
2018,7,27,11,30,925.0,112.0,4.3,34.4,982.0,1001.09,710.52
2018,7,27,11,45,926.5,112.5,4.4,34.7,989.5,993.87,705.33
2018,7,27,12,0,928.0,113.0,4.5,35.0,997.0,983.65,698.34
2018,7,27,12,15,929.5,111.5,4.55,35.1,996.5,968.51,688.6
2018,7,27,12,30,931.0,110.0,4.6,35.2,996.0,950.52,677.11
2018,7,27,12,45,932.0,108.0,4.7,35.25,988.5,928.79,663.61
2018,7,27,13,0,933.0,106.0,4.8,35.3,981.0,904.35,648.41
2018,7,27,13,15,930.5,105.0,4.85,35.25,965.0,875.31,630.27
2018,7,27,13,30,928.0,104.0,4.9,35.2,949.0,843.91,610.5
2018,7,27,13,45,924.0,103.0,4.95,35.1,926.5,809.12,588.44
2018,7,27,14,0,920.0,102.0,5.0,35.0,904.0,772.35,564.86
2018,7,27,14,15,914.0,101.0,5.0,34.8,874.5,732.35,538.85
2018,7,27,14,30,908.0,100.0,5.0,34.6,845.0,690.84,510.68
2018,7,27,14,45,900.5,97.5,5.0,34.4,809.0,645.7,478.31
2018,7,27,15,0,893.0,95.0,5.0,34.2,773.0,599.57,444.43
2018,7,27,15,15,881.5,93.0,5.0,34.2,731.5,550.97,407.55
2018,7,27,15,30,870.0,91.0,5.0,34.2,690.0,502.13,369.57
2018,7,27,15,45,857.0,88.0,4.9,33.55,644.5,451.72,330.22
2018,7,27,16,0,844.0,85.0,4.8,32.9,599.0,401.65,290.0
2018,7,27,16,15,824.5,82.5,4.65,32.4,549.5,346.14,244.64
2018,7,27,16,30,805.0,80.0,4.5,31.9,500.0,296.16,202.67
2018,7,27,16,45,775.5,76.5,4.4,31.35,447.0,244.61,159.71
2018,7,27,17,0,746.0,73.0,4.3,30.8,394.0,195.9,119.66
2018,7,27,17,15,719.5,68.0,4.05,29.95,344.0,149.32,83.32
2018,7,27,17,30,693.0,63.0,3.8,29.1,294.0,105.63,53.3
2018,7,27,17,45,643.5,57.5,3.6,28.2,243.0,63.77,32.35
2018,7,27,18,0,594.0,52.0,3.4,27.3,192.0,35.09,24.24
2018,7,27,18,15,517.0,45.0,3.25,26.3,145.0,31.83,21.35
2018,7,27,18,30,440.0,38.0,3.1,25.3,98.0,28.42,18.07
2018,7,27,18,45,308.0,28.0,2.95,24.3,61.5,21.89,10.98
2018,7,27,19,0,176.0,18.0,2.8,23.3,25.0,17.69,0.0
2018,7,27,19,15,88.0,9.0,2.8,22.75,12.5,8.85,0.0
2018,7,27,19,30,0.0,0.0,2.8,22.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,21.6,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,20.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,28,5,15,73.0,11.0,2.2,16.7,15.0,29.05,0.0
2018,7,28,5,30,146.0,22.0,2.3,17.2,30.0,78.29,12.87
2018,7,28,5,45,197.5,36.0,2.4,17.7,59.0,125.64,89.84
2018,7,28,6,0,249.0,50.0,2.5,18.2,88.0,170.3,131.02
2018,7,28,6,15,244.0,68.0,2.45,18.9,117.0,200.03,158.33
2018,7,28,6,30,239.0,86.0,2.4,19.6,146.0,221.38,177.57
2018,7,28,6,45,233.5,109.0,2.4,20.3,179.0,254.83,205.25
2018,7,28,7,0,228.0,132.0,2.4,21.0,212.0,287.08,230.77
2018,7,28,7,15,243.0,153.0,2.4,21.95,250.5,328.59,262.66
2018,7,28,7,30,258.0,174.0,2.4,22.9,289.0,370.71,294.0
2018,7,28,7,45,219.0,201.5,2.35,23.85,307.5,374.47,294.14
2018,7,28,8,0,180.0,229.0,2.3,24.8,326.0,382.6,297.3
2018,7,28,8,15,169.0,253.0,2.3,25.75,350.5,404.95,311.61
2018,7,28,8,30,158.0,277.0,2.3,26.7,375.0,425.93,324.5
2018,7,28,8,45,330.0,255.5,2.25,27.6,480.5,557.09,421.71
2018,7,28,9,0,502.0,234.0,2.2,28.5,586.0,698.07,520.51
2018,7,28,9,15,653.0,191.5,2.25,29.35,677.0,799.89,589.18
2018,7,28,9,30,804.0,149.0,2.3,30.2,768.0,899.38,650.94
2018,7,28,9,45,805.5,156.5,2.3,31.05,801.0,921.42,660.8
2018,7,28,10,0,807.0,164.0,2.3,31.9,834.0,940.77,669.58
2018,7,28,10,15,813.5,167.5,2.4,32.5,862.5,957.95,678.61
2018,7,28,10,30,820.0,171.0,2.5,33.1,891.0,972.46,685.99
2018,7,28,10,45,824.0,173.5,2.55,33.65,912.5,980.76,689.26
2018,7,28,11,0,828.0,176.0,2.6,34.2,934.0,986.24,690.9
2018,7,28,11,15,830.0,178.5,2.7,34.6,948.5,986.92,690.54
2018,7,28,11,30,832.0,181.0,2.8,35.0,963.0,984.73,688.51
2018,7,28,11,45,832.0,182.5,2.9,35.4,969.5,976.82,683.02
2018,7,28,12,0,832.0,184.0,3.0,35.8,976.0,966.16,675.92
2018,7,28,12,15,839.0,179.5,3.05,36.05,977.5,953.45,667.66
2018,7,28,12,30,846.0,175.0,3.1,36.3,979.0,937.99,657.76
2018,7,28,12,45,854.0,168.5,3.2,36.6,974.0,918.77,645.74
2018,7,28,13,0,862.0,162.0,3.3,36.9,969.0,896.82,632.0
2018,7,28,13,15,857.5,161.0,3.4,36.85,952.5,867.02,614.09
2018,7,28,13,30,853.0,160.0,3.5,36.8,936.0,835.21,594.77
2018,7,28,13,45,847.0,158.0,3.55,36.75,912.0,799.44,572.44
2018,7,28,14,0,841.0,156.0,3.6,36.7,888.0,762.06,548.86
2018,7,28,14,15,824.0,158.0,3.65,36.5,854.5,719.3,520.59
2018,7,28,14,30,807.0,160.0,3.7,36.3,821.0,676.09,491.04
2018,7,28,14,45,717.0,187.5,3.75,36.05,755.5,608.66,443.35
2018,7,28,15,0,627.0,215.0,3.8,35.8,690.0,549.34,400.59
2018,7,28,15,15,589.5,213.0,3.8,35.8,640.0,497.9,362.98
2018,7,28,15,30,552.0,211.0,3.8,35.8,590.0,449.56,326.96
2018,7,28,15,45,583.0,182.5,3.85,35.05,558.5,409.09,296.94
2018,7,28,16,0,614.0,154.0,3.9,34.3,527.0,365.71,263.37
2018,7,28,16,15,561.0,154.0,3.85,33.7,472.5,316.39,225.08
2018,7,28,16,30,508.0,154.0,3.8,33.1,418.0,272.38,190.65
2018,7,28,16,45,457.5,146.5,3.75,32.5,365.5,226.84,155.32
2018,7,28,17,0,407.0,139.0,3.7,31.9,313.0,186.33,124.53
2018,7,28,17,15,410.0,117.0,3.55,31.0,272.5,146.04,93.07
2018,7,28,17,30,413.0,95.0,3.4,30.1,232.0,105.85,63.82
2018,7,28,17,45,426.5,78.5,3.25,29.2,198.5,70.54,42.74
2018,7,28,18,0,440.0,62.0,3.1,28.3,165.0,43.69,31.37
2018,7,28,18,15,362.0,52.0,2.95,27.3,122.5,38.21,26.59
2018,7,28,18,30,284.0,42.0,2.8,26.3,80.0,31.85,20.78
2018,7,28,18,45,171.5,28.0,2.6,25.3,48.0,21.66,10.47
2018,7,28,19,0,59.0,14.0,2.4,24.3,16.0,13.76,0.0
2018,7,28,19,15,29.5,7.0,2.3,23.7,8.0,6.88,0.0
2018,7,28,19,30,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,21.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,29,5,15,84.5,11.0,1.5,18.6,15.5,31.77,0.0
2018,7,29,5,30,169.0,22.0,1.6,19.0,31.0,84.47,5.68
2018,7,29,5,45,219.5,29.0,1.65,19.35,54.0,123.24,86.48
2018,7,29,6,0,270.0,36.0,1.7,19.7,77.0,163.21,124.1
2018,7,29,6,15,198.5,37.5,1.7,20.4,74.0,140.69,109.65
2018,7,29,6,30,127.0,39.0,1.7,21.1,71.0,115.33,90.48
2018,7,29,6,45,63.5,54.5,1.7,21.8,70.5,92.74,71.94
2018,7,29,7,0,0.0,70.0,1.7,22.5,70.0,67.76,50.35
2018,7,29,7,15,0.0,95.5,1.75,23.5,95.5,93.63,71.03
2018,7,29,7,30,0.0,121.0,1.8,24.5,121.0,119.56,91.22
2018,7,29,7,45,6.5,145.5,1.8,25.45,149.0,148.95,113.89
2018,7,29,8,0,13.0,170.0,1.8,26.4,177.0,178.75,136.39
2018,7,29,8,15,51.5,218.0,1.85,27.3,249.5,266.3,203.36
2018,7,29,8,30,90.0,266.0,1.9,28.2,322.0,350.07,265.08
2018,7,29,8,45,272.0,249.0,1.95,29.05,436.0,501.18,377.85
2018,7,29,9,0,454.0,232.0,2.0,29.9,550.0,654.01,486.01
2018,7,29,9,15,660.5,170.0,2.05,30.65,662.5,782.57,573.56
2018,7,29,9,30,867.0,108.0,2.1,31.4,775.0,905.81,650.39
2018,7,29,9,45,867.5,115.0,2.15,32.15,808.0,927.87,660.57
2018,7,29,10,0,868.0,122.0,2.2,32.9,841.0,947.04,669.86
2018,7,29,10,15,875.0,123.0,2.3,33.45,869.5,963.16,678.3
2018,7,29,10,30,882.0,124.0,2.4,34.0,898.0,976.52,685.08
2018,7,29,10,45,886.5,125.5,2.5,34.6,919.5,985.13,688.85
2018,7,29,11,0,891.0,127.0,2.6,35.2,941.0,990.79,690.89
2018,7,29,11,15,894.0,128.0,2.7,35.3,956.0,991.51,691.4
2018,7,29,11,30,897.0,129.0,2.8,35.4,971.0,989.22,690.17
2018,7,29,11,45,898.5,129.5,2.9,35.55,978.0,982.04,685.85
2018,7,29,12,0,900.0,130.0,3.0,35.7,985.0,971.93,679.81
2018,7,29,12,15,825.5,177.5,3.1,35.55,961.5,938.04,659.66
2018,7,29,12,30,751.0,225.0,3.2,35.4,938.0,901.33,637.68
2018,7,29,12,45,739.0,230.0,3.35,35.25,926.5,876.68,623.53
2018,7,29,13,0,727.0,235.0,3.5,35.1,915.0,850.38,608.05
2018,7,29,13,15,656.5,271.0,3.55,34.85,877.0,803.28,576.33
2018,7,29,13,30,586.0,307.0,3.6,34.6,839.0,759.06,546.02
2018,7,29,13,45,570.0,306.5,3.65,34.4,813.0,724.21,523.16
2018,7,29,14,0,554.0,306.0,3.7,34.2,787.0,689.13,499.74
2018,7,29,14,15,575.0,283.5,3.75,33.95,767.5,659.7,480.81
2018,7,29,14,30,596.0,261.0,3.8,33.7,748.0,627.01,459.12
2018,7,29,14,45,645.5,223.0,3.85,33.45,729.0,595.83,438.38
2018,7,29,15,0,695.0,185.0,3.9,33.2,710.0,559.71,413.26
2018,7,29,15,15,716.5,162.5,3.9,33.2,677.5,517.79,382.13
2018,7,29,15,30,738.0,140.0,3.9,33.2,645.0,473.2,348.06
2018,7,29,15,45,735.0,130.0,3.9,32.35,604.0,426.45,312.33
2018,7,29,16,0,732.0,120.0,3.9,31.5,563.0,379.36,275.11
2018,7,29,16,15,707.0,115.5,3.85,30.9,513.5,329.55,234.79
2018,7,29,16,30,682.0,111.0,3.8,30.3,464.0,281.85,195.47
2018,7,29,16,45,647.5,105.0,3.75,29.7,412.0,232.96,155.44
2018,7,29,17,0,613.0,99.0,3.7,29.1,360.0,187.52,118.79
2018,7,29,17,15,562.5,93.0,3.6,28.4,308.0,143.63,85.89
2018,7,29,17,30,512.0,87.0,3.5,27.7,256.0,105.1,60.49
2018,7,29,17,45,467.5,75.5,3.4,27.0,209.0,67.31,40.37
2018,7,29,18,0,423.0,64.0,3.3,26.3,162.0,45.65,33.33
2018,7,29,18,15,349.5,53.0,3.15,25.65,120.0,39.21,27.62
2018,7,29,18,30,276.0,42.0,3.0,25.0,78.0,31.92,20.93
2018,7,29,18,45,178.5,28.5,2.85,24.35,48.0,22.14,10.56
2018,7,29,19,0,81.0,15.0,2.7,23.7,18.0,14.74,0.0
2018,7,29,19,15,40.5,7.5,2.6,23.3,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,21.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,20.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,20.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,30,5,15,85.5,10.5,1.85,18.6,15.0,31.38,0.0
2018,7,30,5,30,171.0,21.0,1.9,18.8,30.0,83.1,0.0
2018,7,30,5,45,251.0,31.0,2.0,19.05,60.0,138.1,96.8
2018,7,30,6,0,331.0,41.0,2.1,19.3,90.0,192.45,146.77
2018,7,30,6,15,255.5,50.5,2.0,19.8,97.5,182.56,143.37
2018,7,30,6,30,180.0,60.0,1.9,20.3,105.0,159.89,127.16
2018,7,30,6,45,98.5,89.5,1.85,20.85,115.0,151.95,120.76
2018,7,30,7,0,17.0,119.0,1.8,21.4,125.0,130.09,101.68
2018,7,30,7,15,45.5,148.5,1.8,22.3,168.0,185.42,146.08
2018,7,30,7,30,74.0,178.0,1.8,23.2,211.0,237.53,186.66
2018,7,30,7,45,131.0,203.0,1.8,24.1,269.5,314.22,245.71
2018,7,30,8,0,188.0,228.0,1.8,25.0,328.0,387.05,300.0
2018,7,30,8,15,266.5,233.0,1.85,26.0,390.0,466.1,357.89
2018,7,30,8,30,345.0,238.0,1.9,27.0,452.0,541.24,411.29
2018,7,30,8,45,545.0,187.5,1.95,28.0,554.5,669.97,503.84
2018,7,30,9,0,745.0,137.0,2.0,29.0,657.0,800.7,590.42
2018,7,30,9,15,808.5,118.5,2.1,30.0,713.0,853.08,620.93
2018,7,30,9,30,872.0,100.0,2.2,31.0,769.0,900.6,648.39
2018,7,30,9,45,881.5,101.0,2.35,31.95,804.0,924.7,661.04
2018,7,30,10,0,891.0,102.0,2.5,32.9,839.0,946.29,672.23
2018,7,30,10,15,897.0,103.5,2.55,33.7,867.5,962.44,679.51
2018,7,30,10,30,903.0,105.0,2.6,34.5,896.0,975.73,685.06
2018,7,30,10,45,907.0,107.0,2.7,35.3,918.0,984.68,688.41
2018,7,30,11,0,911.0,109.0,2.8,36.1,940.0,990.58,689.96
2018,7,30,11,15,913.5,110.0,2.9,36.55,954.5,990.95,689.19
2018,7,30,11,30,916.0,111.0,3.0,37.0,969.0,988.26,686.66
2018,7,30,11,45,916.0,112.0,3.1,37.5,975.5,980.15,680.72
2018,7,30,12,0,916.0,113.0,3.2,38.0,982.0,969.08,673.06
2018,7,30,12,15,911.0,116.0,3.25,38.2,980.0,952.46,662.52
2018,7,30,12,30,906.0,119.0,3.3,38.4,978.0,933.15,650.38
2018,7,30,12,45,898.5,122.5,3.35,38.55,968.0,909.56,635.73
2018,7,30,13,0,891.0,126.0,3.4,38.7,958.0,883.65,619.6
2018,7,30,13,15,887.5,125.5,3.45,38.7,942.0,855.13,602.17
2018,7,30,13,30,884.0,125.0,3.5,38.7,926.0,824.42,583.24
2018,7,30,13,45,878.5,123.5,3.5,38.65,902.5,789.19,561.15
2018,7,30,14,0,873.0,122.0,3.5,38.6,879.0,752.19,537.76
2018,7,30,14,15,865.0,121.0,3.55,38.35,849.0,712.3,512.82
2018,7,30,14,30,857.0,120.0,3.6,38.1,819.0,671.16,484.96
2018,7,30,14,45,847.0,117.5,3.6,37.9,783.0,626.37,453.69
2018,7,30,15,0,837.0,115.0,3.6,37.7,747.0,580.88,421.18
2018,7,30,15,15,824.0,112.5,3.6,37.7,705.5,530.11,383.86
2018,7,30,15,30,811.0,110.0,3.6,37.7,664.0,482.28,347.62
2018,7,30,15,45,793.5,107.5,3.65,36.95,618.5,432.78,310.32
2018,7,30,16,0,776.0,105.0,3.7,36.2,573.0,384.18,272.52
2018,7,30,16,15,745.5,103.5,3.7,35.65,522.0,333.31,232.03
2018,7,30,16,30,715.0,102.0,3.7,35.1,471.0,281.64,190.42
2018,7,30,16,45,664.0,100.5,3.7,34.5,415.0,231.22,150.36
2018,7,30,17,0,613.0,99.0,3.7,33.9,359.0,185.94,115.14
2018,7,30,17,15,599.0,88.5,3.6,32.9,314.0,142.83,82.22
2018,7,30,17,30,585.0,78.0,3.5,31.9,269.0,101.36,54.18
2018,7,30,17,45,517.0,70.5,3.35,30.9,217.5,62.85,35.98
2018,7,30,18,0,449.0,63.0,3.2,29.9,166.0,44.96,32.2
2018,7,30,18,15,381.0,52.0,3.0,28.8,124.0,38.6,26.68
2018,7,30,18,30,313.0,41.0,2.8,27.7,82.0,31.79,20.49
2018,7,30,18,45,206.0,28.0,2.6,26.6,50.0,21.8,9.77
2018,7,30,19,0,99.0,15.0,2.4,25.5,18.0,14.74,0.0
2018,7,30,19,15,49.5,7.5,2.25,24.95,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
