Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,31,5,15,51.0,9.5,1.0,18.55,12.0,21.81,0.0
2018,7,31,5,30,102.0,19.0,1.0,19.1,24.0,59.72,0.0
2018,7,31,5,45,121.0,31.0,1.05,19.7,44.0,85.34,57.93
2018,7,31,6,0,140.0,43.0,1.1,20.3,64.0,110.66,82.73
2018,7,31,6,15,110.5,58.5,1.1,21.05,79.0,121.44,93.64
2018,7,31,6,30,81.0,74.0,1.1,21.8,94.0,122.65,95.59
2018,7,31,6,45,43.5,93.0,1.15,22.6,104.0,120.77,93.97
2018,7,31,7,0,6.0,112.0,1.2,23.4,114.0,116.06,89.33
2018,7,31,7,15,26.0,140.0,1.2,24.4,151.0,163.51,126.93
2018,7,31,7,30,46.0,168.0,1.2,25.4,188.0,207.48,160.71
2018,7,31,7,45,54.0,186.0,1.25,26.45,212.5,232.88,179.18
2018,7,31,8,0,62.0,204.0,1.3,27.5,237.0,258.74,197.65
2018,7,31,8,15,49.0,220.0,1.3,28.45,247.5,266.6,201.66
2018,7,31,8,30,36.0,236.0,1.3,29.4,258.0,273.46,204.88
2018,7,31,8,45,108.5,269.5,1.3,30.4,343.5,378.35,281.93
2018,7,31,9,0,181.0,303.0,1.3,31.4,429.0,478.1,351.73
2018,7,31,9,15,435.5,243.0,1.35,32.3,570.0,657.54,478.62
2018,7,31,9,30,690.0,183.0,1.4,33.2,711.0,833.72,594.03
2018,7,31,9,45,750.0,164.0,1.45,34.15,762.5,875.36,615.61
2018,7,31,10,0,810.0,145.0,1.5,35.1,814.0,920.66,640.46
2018,7,31,10,15,820.0,145.5,1.6,35.5,843.0,938.14,649.96
2018,7,31,10,30,830.0,146.0,1.7,35.9,872.0,953.03,658.22
2018,7,31,10,45,838.0,146.0,1.85,36.35,894.5,962.79,663.85
2018,7,31,11,0,846.0,146.0,2.0,36.8,917.0,964.65,664.72
2018,7,31,11,15,851.0,146.0,2.1,37.05,932.0,966.15,665.52
2018,7,31,11,30,856.0,146.0,2.2,37.3,947.0,964.8,664.63
2018,7,31,11,45,860.0,145.0,2.35,37.55,955.0,958.65,661.37
2018,7,31,12,0,864.0,144.0,2.5,37.8,963.0,949.68,656.4
2018,7,31,12,15,865.5,143.0,2.6,37.9,962.5,935.61,648.3
2018,7,31,12,30,867.0,142.0,2.7,38.0,962.0,918.87,638.56
2018,7,31,12,45,867.5,139.5,2.8,38.05,954.0,897.22,625.88
2018,7,31,13,0,868.0,137.0,2.9,38.1,946.0,873.07,611.58
2018,7,31,13,15,866.0,135.0,2.95,38.05,930.5,844.9,594.6
2018,7,31,13,30,864.0,133.0,3.0,38.0,915.0,814.53,576.11
2018,7,31,13,45,860.5,130.0,3.1,37.95,892.0,780.01,555.04
2018,7,31,14,0,857.0,127.0,3.2,37.9,869.0,743.64,532.51
2018,7,31,14,15,850.5,125.0,3.25,37.7,839.5,704.4,507.63
2018,7,31,14,30,844.0,123.0,3.3,37.5,810.0,663.83,480.09
2018,7,31,14,45,836.0,119.5,3.35,37.25,774.5,619.84,449.63
2018,7,31,15,0,828.0,116.0,3.4,37.0,739.0,572.12,415.83
2018,7,31,15,15,814.5,113.0,3.4,37.0,697.5,523.9,380.16
2018,7,31,15,30,801.0,110.0,3.4,37.0,656.0,475.79,343.65
2018,7,31,15,45,786.5,106.5,3.4,36.3,611.5,427.13,306.71
2018,7,31,16,0,772.0,103.0,3.4,35.6,567.0,379.08,269.08
2018,7,31,16,15,744.0,100.5,3.4,35.05,516.5,328.35,228.58
2018,7,31,16,30,716.0,98.0,3.4,34.5,466.0,276.7,186.85
2018,7,31,16,45,679.5,94.0,3.4,33.95,413.5,227.45,147.07
2018,7,31,17,0,643.0,90.0,3.4,33.4,361.0,181.81,110.9
2018,7,31,17,15,618.5,81.5,3.3,32.45,313.5,137.61,77.56
2018,7,31,17,30,594.0,73.0,3.2,31.5,266.0,96.11,50.16
2018,7,31,17,45,543.5,65.5,3.1,30.6,217.5,57.65,32.29
2018,7,31,18,0,493.0,58.0,3.0,29.7,169.0,40.72,28.66
2018,7,31,18,15,414.0,48.0,2.9,28.65,125.0,35.08,23.74
2018,7,31,18,30,335.0,38.0,2.8,27.6,81.0,29.06,18.21
2018,7,31,18,45,217.5,25.5,2.7,26.55,48.5,20.07,8.09
2018,7,31,19,0,100.0,13.0,2.6,25.5,16.0,12.78,0.0
2018,7,31,19,15,50.0,6.5,2.45,24.9,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,1,5,15,79.0,9.5,1.2,18.65,13.5,28.52,0.0
2018,8,1,5,30,158.0,19.0,1.2,19.2,27.0,75.43,0.0
2018,8,1,5,45,178.0,24.5,1.2,19.7,43.0,102.11,69.1
2018,8,1,6,0,198.0,30.0,1.2,20.2,59.0,122.52,91.57
2018,8,1,6,15,125.5,39.0,1.15,21.05,60.0,102.94,78.66
2018,8,1,6,30,53.0,48.0,1.1,21.9,61.0,78.07,59.2
2018,8,1,6,45,27.5,72.5,1.1,22.8,79.5,88.7,67.81
2018,8,1,7,0,2.0,97.0,1.1,23.7,98.0,97.45,74.21
2018,8,1,7,15,9.0,125.0,1.05,24.75,129.0,130.72,100.42
2018,8,1,7,30,16.0,153.0,1.0,25.8,160.0,164.43,126.22
2018,8,1,7,45,27.0,177.5,0.95,26.9,191.0,204.44,156.23
2018,8,1,8,0,38.0,202.0,0.9,28.0,222.0,238.89,181.17
2018,8,1,8,15,207.5,208.0,0.95,28.95,334.0,392.02,297.32
2018,8,1,8,30,377.0,214.0,1.0,29.9,446.0,548.66,408.87
2018,8,1,8,45,601.5,157.0,1.05,30.85,560.0,686.35,504.21
2018,8,1,9,0,826.0,100.0,1.1,31.8,674.0,822.41,589.02
2018,8,1,9,15,841.5,101.0,1.2,32.75,715.5,855.68,606.21
2018,8,1,9,30,857.0,102.0,1.3,33.7,757.0,887.08,623.19
2018,8,1,9,45,871.0,101.0,1.45,34.65,793.0,912.87,637.18
2018,8,1,10,0,885.0,100.0,1.6,35.6,829.0,936.35,649.67
2018,8,1,10,15,891.5,101.0,1.75,36.1,857.5,952.39,658.76
2018,8,1,10,30,898.0,102.0,1.9,36.6,886.0,965.59,666.19
2018,8,1,10,45,902.0,104.0,2.1,37.1,908.0,974.52,671.58
2018,8,1,11,0,906.0,106.0,2.3,37.6,930.0,980.42,675.12
2018,8,1,11,15,909.5,106.5,2.45,37.8,945.0,981.25,675.96
2018,8,1,11,30,913.0,107.0,2.6,38.0,960.0,979.02,675.0
2018,8,1,11,45,914.0,107.5,2.8,38.2,967.0,971.38,671.17
2018,8,1,12,0,915.0,108.0,3.0,38.4,974.0,960.76,665.49
2018,8,1,12,15,914.0,108.0,3.15,38.4,972.5,944.89,656.72
2018,8,1,12,30,913.0,108.0,3.3,38.4,971.0,926.24,646.18
2018,8,1,12,45,910.0,109.0,3.45,38.35,962.5,904.09,633.51
2018,8,1,13,0,907.0,110.0,3.6,38.3,954.0,879.41,619.14
2018,8,1,13,15,903.5,109.5,3.7,38.15,938.0,850.48,601.92
2018,8,1,13,30,900.0,109.0,3.8,38.0,922.0,819.3,583.1
2018,8,1,13,45,895.0,108.5,3.85,37.8,899.5,784.87,561.88
2018,8,1,14,0,890.0,108.0,3.9,37.6,877.0,748.57,539.23
2018,8,1,14,15,882.5,107.0,4.0,37.3,847.0,708.39,514.08
2018,8,1,14,30,875.0,106.0,4.1,37.0,817.0,666.86,486.1
2018,8,1,14,45,865.5,104.0,4.15,36.7,781.0,622.07,454.68
2018,8,1,15,0,856.0,102.0,4.2,36.4,745.0,576.5,421.86
2018,8,1,15,15,843.5,100.0,4.2,36.4,703.5,528.8,386.04
2018,8,1,15,30,831.0,98.0,4.2,36.4,662.0,481.0,349.25
2018,8,1,15,45,814.5,95.5,4.25,35.45,616.5,427.31,308.64
2018,8,1,16,0,798.0,93.0,4.3,34.5,571.0,378.04,269.9
2018,8,1,16,15,777.0,90.0,4.3,33.8,522.5,327.85,229.18
2018,8,1,16,30,756.0,87.0,4.3,33.1,474.0,279.31,189.02
2018,8,1,16,45,728.0,83.0,4.25,32.45,423.0,230.18,148.49
2018,8,1,17,0,700.0,79.0,4.2,31.8,372.0,180.57,108.47
2018,8,1,17,15,662.0,74.0,4.1,30.9,321.0,134.83,74.25
2018,8,1,17,30,624.0,69.0,4.0,30.0,270.0,93.13,47.52
2018,8,1,17,45,569.0,62.0,3.95,29.1,220.0,53.58,29.82
2018,8,1,18,0,514.0,55.0,3.9,28.2,170.0,38.29,26.79
2018,8,1,18,15,433.0,46.0,3.75,27.3,125.5,33.45,22.49
2018,8,1,18,30,352.0,37.0,3.6,26.4,81.0,28.29,17.63
2018,8,1,18,45,228.0,25.0,3.45,25.5,48.5,19.76,7.37
2018,8,1,19,0,104.0,13.0,3.3,24.6,16.0,12.78,0.0
2018,8,1,19,15,52.0,6.5,3.2,24.05,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,22.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,21.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.0,16.95,13.0,28.86,0.0
2018,8,2,5,30,166.0,18.0,2.0,17.4,26.0,76.08,0.0
2018,8,2,5,45,173.0,20.0,2.0,17.8,37.0,97.21,65.35
2018,8,2,6,0,180.0,22.0,2.0,18.2,48.0,107.98,80.75
2018,8,2,6,15,130.0,28.5,2.05,19.1,51.0,97.75,75.1
2018,8,2,6,30,80.0,35.0,2.1,20.0,54.0,80.5,61.9
2018,8,2,6,45,45.5,68.5,2.15,20.85,80.0,93.71,72.77
2018,8,2,7,0,11.0,102.0,2.2,21.7,106.0,108.08,83.76
2018,8,2,7,15,35.0,137.0,2.25,22.7,152.0,165.71,130.15
2018,8,2,7,30,59.0,172.0,2.3,23.7,198.0,220.75,173.23
2018,8,2,7,45,147.5,194.0,2.35,24.7,269.5,315.04,247.04
2018,8,2,8,0,236.0,216.0,2.4,25.7,341.0,416.57,323.64
2018,8,2,8,15,495.0,164.5,2.5,26.65,458.5,573.09,442.44
2018,8,2,8,30,754.0,113.0,2.6,27.6,576.0,739.02,559.45
2018,8,2,8,45,818.5,97.5,2.65,28.55,635.0,796.32,594.14
2018,8,2,9,0,883.0,82.0,2.7,29.5,694.0,850.02,626.38
2018,8,2,9,15,890.0,86.0,2.85,30.1,734.0,880.66,644.33
2018,8,2,9,30,897.0,90.0,3.0,30.7,774.0,908.84,660.74
2018,8,2,9,45,900.5,94.0,3.15,31.35,808.0,931.22,673.18
2018,8,2,10,0,904.0,98.0,3.3,32.0,842.0,950.77,683.79
2018,8,2,10,15,911.0,99.5,3.35,32.45,871.5,968.03,692.86
2018,8,2,10,30,918.0,101.0,3.4,32.9,901.0,982.39,700.13
2018,8,2,10,45,923.5,101.5,3.5,33.3,923.5,991.29,704.49
2018,8,2,11,0,929.0,102.0,3.6,33.7,946.0,997.12,707.03
2018,8,2,11,15,932.0,103.0,3.65,34.05,961.0,997.95,706.33
2018,8,2,11,30,935.0,104.0,3.7,34.4,976.0,995.64,703.79
2018,8,2,11,45,937.0,103.5,3.75,34.8,983.0,987.75,697.71
2018,8,2,12,0,939.0,103.0,3.8,35.2,990.0,976.8,689.83
2018,8,2,12,15,937.5,104.5,3.85,35.3,989.5,961.6,680.2
2018,8,2,12,30,936.0,106.0,3.9,35.4,989.0,943.51,668.81
2018,8,2,12,45,932.5,107.0,4.0,35.55,980.0,920.41,654.37
2018,8,2,13,0,929.0,108.0,4.1,35.7,971.0,894.73,638.25
2018,8,2,13,15,926.0,107.5,4.15,35.55,955.0,865.58,620.36
2018,8,2,13,30,923.0,107.0,4.2,35.4,939.0,834.08,600.84
2018,8,2,13,45,918.5,106.0,4.3,35.25,916.0,798.78,578.83
2018,8,2,14,0,914.0,105.0,4.4,35.1,893.0,761.51,555.27
2018,8,2,14,15,908.0,103.5,4.4,34.85,863.0,720.96,529.12
2018,8,2,14,30,902.0,102.0,4.4,34.6,833.0,678.91,500.15
2018,8,2,14,45,893.5,99.5,4.4,34.3,796.5,633.11,467.53
2018,8,2,15,0,885.0,97.0,4.4,34.0,760.0,586.41,433.42
2018,8,2,15,15,873.0,95.0,4.4,34.0,718.0,537.65,396.38
2018,8,2,15,30,861.0,93.0,4.4,34.0,676.0,488.7,358.25
2018,8,2,15,45,847.5,90.0,4.4,33.15,630.5,438.26,319.19
2018,8,2,16,0,834.0,87.0,4.4,32.3,585.0,388.21,279.16
2018,8,2,16,15,817.5,83.0,4.35,31.7,536.0,332.71,233.74
2018,8,2,16,30,801.0,79.0,4.3,31.1,487.0,282.47,191.48
2018,8,2,16,45,777.0,74.5,4.3,30.45,435.5,231.51,148.84
2018,8,2,17,0,753.0,70.0,4.3,29.8,384.0,182.88,108.96
2018,8,2,17,15,718.0,66.0,4.15,28.9,332.0,135.88,73.51
2018,8,2,17,30,683.0,62.0,4.0,28.0,280.0,92.68,46.06
2018,8,2,17,45,632.0,56.0,3.9,27.1,229.0,47.96,25.92
2018,8,2,18,0,581.0,50.0,3.8,26.2,178.0,34.24,23.59
2018,8,2,18,15,499.5,42.0,3.6,25.3,131.5,30.07,19.83
2018,8,2,18,30,418.0,34.0,3.4,24.4,85.0,25.64,15.56
2018,8,2,18,45,277.0,23.5,3.15,23.45,51.0,18.46,5.95
2018,8,2,19,0,136.0,13.0,2.9,22.5,17.0,12.78,0.0
2018,8,2,19,15,68.0,6.5,2.8,22.0,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,16.3,13.5,33.51,0.0
2018,8,3,5,30,206.0,18.0,2.0,16.9,27.0,86.63,0.0
2018,8,3,5,45,230.5,20.0,2.15,17.5,42.5,116.3,77.85
2018,8,3,6,0,255.0,22.0,2.3,18.1,58.0,136.51,102.8
2018,8,3,6,15,171.0,26.0,2.3,18.85,54.5,111.8,86.52
2018,8,3,6,30,87.0,30.0,2.3,19.6,51.0,77.67,59.67
2018,8,3,6,45,44.0,56.0,2.3,20.35,66.5,83.87,64.8
2018,8,3,7,0,1.0,82.0,2.3,21.1,82.0,80.96,61.57
2018,8,3,7,15,3.5,109.5,2.25,22.1,111.0,110.74,85.49
2018,8,3,7,30,6.0,137.0,2.2,23.1,140.0,140.69,108.93
2018,8,3,7,45,16.0,163.0,2.15,24.15,171.5,174.32,134.91
2018,8,3,8,0,26.0,189.0,2.1,25.2,203.0,215.61,166.21
2018,8,3,8,15,156.5,210.0,2.1,26.15,305.0,346.05,268.01
2018,8,3,8,30,287.0,231.0,2.1,27.1,407.0,485.49,371.42
2018,8,3,8,45,570.0,170.0,2.1,28.05,553.0,672.79,507.9
2018,8,3,9,0,853.0,109.0,2.1,29.0,699.0,858.3,629.8
2018,8,3,9,15,878.0,106.5,2.15,29.8,745.0,891.49,646.71
2018,8,3,9,30,903.0,104.0,2.2,30.6,791.0,928.31,667.17
2018,8,3,9,45,910.5,106.0,2.3,31.35,826.5,952.15,679.71
2018,8,3,10,0,918.0,108.0,2.4,32.1,862.0,973.28,690.61
2018,8,3,10,15,924.0,110.0,2.5,32.75,891.5,990.17,699.14
2018,8,3,10,30,930.0,112.0,2.6,33.4,921.0,1004.09,705.88
2018,8,3,10,45,933.5,114.0,2.7,34.05,943.5,1012.55,709.31
2018,8,3,11,0,937.0,116.0,2.8,34.7,966.0,1017.86,710.9
2018,8,3,11,15,939.5,116.5,2.9,35.1,980.5,1017.52,709.84
2018,8,3,11,30,942.0,117.0,3.0,35.5,995.0,1014.02,706.95
2018,8,3,11,45,942.0,118.0,3.1,35.9,1001.5,1005.53,701.08
2018,8,3,12,0,942.0,119.0,3.2,36.3,1008.0,993.97,693.4
2018,8,3,12,15,940.0,119.5,3.25,36.45,1006.0,977.09,682.84
2018,8,3,12,30,938.0,120.0,3.3,36.6,1004.0,957.36,670.58
2018,8,3,12,45,934.0,121.0,3.4,36.75,994.5,933.62,656.14
2018,8,3,13,0,930.0,122.0,3.5,36.9,985.0,907.31,640.03
2018,8,3,13,15,923.5,123.0,3.6,36.85,967.0,876.52,621.49
2018,8,3,13,30,917.0,124.0,3.7,36.8,949.0,843.57,601.4
2018,8,3,13,45,908.0,124.5,3.8,36.7,924.0,806.28,578.39
2018,8,3,14,0,899.0,125.0,3.9,36.6,899.0,767.35,554.03
2018,8,3,14,15,887.5,124.5,4.0,36.4,866.0,724.34,526.45
2018,8,3,14,30,876.0,124.0,4.1,36.2,833.0,680.28,496.21
2018,8,3,14,45,860.5,124.5,4.15,35.95,794.5,633.87,463.5
2018,8,3,15,0,845.0,125.0,4.2,35.7,756.0,584.42,427.9
2018,8,3,15,15,831.5,122.0,4.2,35.7,713.5,535.3,391.09
2018,8,3,15,30,818.0,119.0,4.2,35.7,671.0,486.26,353.42
2018,8,3,15,45,794.0,117.5,4.2,35.05,622.5,434.5,313.75
2018,8,3,16,0,770.0,116.0,4.2,34.4,574.0,384.3,274.17
2018,8,3,16,15,738.0,114.0,4.1,33.85,522.0,329.27,230.19
2018,8,3,16,30,706.0,112.0,4.0,33.3,470.0,280.32,190.26
2018,8,3,16,45,669.5,107.0,3.95,32.75,417.0,230.82,150.24
2018,8,3,17,0,633.0,102.0,3.9,32.2,364.0,185.01,114.09
2018,8,3,17,15,587.5,94.5,3.7,31.25,311.5,139.84,81.26
2018,8,3,17,30,542.0,87.0,3.5,30.3,259.0,99.59,56.24
2018,8,3,17,45,481.5,76.5,3.3,29.35,208.5,61.46,39.27
2018,8,3,18,0,421.0,66.0,3.1,28.4,158.0,48.17,35.06
2018,8,3,18,15,342.5,53.0,2.9,27.4,114.5,39.67,27.64
2018,8,3,18,30,264.0,40.0,2.7,26.4,71.0,30.71,19.47
2018,8,3,18,45,165.0,25.0,2.5,25.35,41.5,19.56,5.66
2018,8,3,19,0,66.0,10.0,2.3,24.3,12.0,9.83,0.0
2018,8,3,19,15,33.0,5.0,2.3,23.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,19.3,10.5,7.86,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.0,21.0,48.0,0.0
2018,8,4,5,45,217.0,30.5,1.35,20.65,55.0,123.84,81.33
2018,8,4,6,0,320.0,45.0,1.5,21.3,89.0,188.88,141.29
2018,8,4,6,15,391.5,57.0,1.5,22.05,134.0,249.01,192.75
2018,8,4,6,30,463.0,69.0,1.5,22.8,179.0,315.22,247.67
2018,8,4,6,45,513.5,79.0,1.55,23.55,229.0,374.32,295.49
2018,8,4,7,0,564.0,89.0,1.6,24.3,279.0,437.11,344.34
2018,8,4,7,15,601.0,97.0,1.8,25.3,330.0,492.78,386.24
2018,8,4,7,30,638.0,105.0,2.0,26.3,381.0,550.29,428.12
2018,8,4,7,45,665.0,112.0,2.15,27.3,431.5,601.28,463.71
2018,8,4,8,0,692.0,119.0,2.3,28.3,482.0,652.72,498.58
2018,8,4,8,15,713.5,124.5,2.5,29.2,530.5,698.41,528.3
2018,8,4,8,30,735.0,130.0,2.7,30.1,579.0,743.59,556.78
2018,8,4,8,45,751.0,134.5,2.9,30.95,623.5,782.33,580.5
2018,8,4,9,0,767.0,139.0,3.1,31.8,668.0,816.6,600.93
2018,8,4,9,15,794.0,136.0,3.3,32.5,712.5,854.12,623.7
2018,8,4,9,30,821.0,133.0,3.5,33.2,757.0,890.29,645.34
2018,8,4,9,45,848.0,126.5,3.65,33.95,797.0,921.05,662.84
2018,8,4,10,0,875.0,120.0,3.8,34.7,837.0,944.83,675.73
2018,8,4,10,15,885.0,119.5,3.9,35.05,866.5,962.24,685.38
2018,8,4,10,30,895.0,119.0,4.0,35.4,896.0,976.92,693.38
2018,8,4,10,45,904.0,117.0,4.1,35.75,919.0,986.24,698.06
2018,8,4,11,0,913.0,115.0,4.2,36.1,942.0,992.62,700.99
2018,8,4,11,15,918.0,115.0,4.3,36.25,957.5,994.19,701.56
2018,8,4,11,30,923.0,115.0,4.4,36.4,973.0,992.66,700.3
2018,8,4,11,45,927.0,113.5,4.5,36.55,981.0,985.59,695.63
2018,8,4,12,0,931.0,112.0,4.6,36.7,989.0,975.46,689.13
2018,8,4,12,15,930.5,111.5,4.7,36.65,987.5,959.17,679.33
2018,8,4,12,30,930.0,111.0,4.8,36.6,986.0,940.02,667.7
2018,8,4,12,45,929.0,110.0,4.95,36.55,977.0,917.18,654.34
2018,8,4,13,0,928.0,109.0,5.1,36.5,968.0,891.67,639.13
2018,8,4,13,15,927.5,106.5,5.15,36.35,952.5,862.59,621.14
2018,8,4,13,30,927.0,104.0,5.2,36.2,937.0,831.04,601.4
2018,8,4,13,45,926.0,101.0,5.3,36.0,914.5,796.29,579.71
2018,8,4,14,0,925.0,98.0,5.4,35.8,892.0,759.34,556.29
2018,8,4,14,15,920.0,95.5,5.45,35.45,862.0,718.07,529.75
2018,8,4,14,30,915.0,93.0,5.5,35.1,832.0,675.2,500.31
2018,8,4,14,45,908.5,90.5,5.5,34.8,796.0,630.0,467.65
2018,8,4,15,0,902.0,88.0,5.5,34.5,760.0,583.71,433.33
2018,8,4,15,15,891.0,86.0,5.5,34.5,718.0,534.65,395.57
2018,8,4,15,30,880.0,84.0,5.5,34.5,676.0,485.3,356.65
2018,8,4,15,45,865.5,82.0,5.4,33.45,630.0,434.41,316.87
2018,8,4,16,0,851.0,80.0,5.3,32.4,584.0,383.98,276.19
2018,8,4,16,15,831.0,78.0,5.2,31.75,534.5,332.47,233.34
2018,8,4,16,30,811.0,76.0,5.1,31.1,485.0,278.07,187.71
2018,8,4,16,45,783.0,72.5,4.95,30.45,432.5,226.63,144.61
2018,8,4,17,0,755.0,69.0,4.8,29.8,380.0,177.92,104.86
2018,8,4,17,15,717.5,65.0,4.6,29.0,327.5,130.63,69.64
2018,8,4,17,30,680.0,61.0,4.4,28.2,275.0,87.4,43.06
2018,8,4,17,45,624.0,55.5,4.2,27.4,223.5,43.38,25.01
2018,8,4,18,0,568.0,50.0,4.0,26.6,172.0,34.55,23.78
2018,8,4,18,15,481.0,42.5,3.65,25.75,126.0,30.85,20.39
2018,8,4,18,30,394.0,35.0,3.3,24.9,80.0,26.98,16.46
2018,8,4,18,45,254.0,24.0,2.9,24.05,47.5,19.35,4.46
2018,8,4,19,0,114.0,13.0,2.5,23.2,15.0,12.78,0.0
2018,8,4,19,15,57.0,6.5,2.4,22.65,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,19.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,5,5,15,93.5,9.0,1.55,16.1,12.5,0.0,0.0
2018,8,5,5,30,187.0,18.0,1.7,16.7,25.0,70.27,0.0
2018,8,5,5,45,330.0,27.0,1.85,17.25,62.5,157.15,103.1
2018,8,5,6,0,473.0,36.0,2.0,17.8,100.0,237.11,179.24
2018,8,5,6,15,409.0,41.5,2.05,18.6,114.0,238.27,186.97
2018,8,5,6,30,345.0,47.0,2.1,19.4,128.0,232.91,186.47
2018,8,5,6,45,206.0,82.5,2.15,20.2,134.0,205.98,165.6
2018,8,5,7,0,67.0,118.0,2.2,21.0,140.0,163.07,129.41
2018,8,5,7,15,184.0,134.0,2.3,21.9,210.0,267.96,214.75
2018,8,5,7,30,301.0,150.0,2.4,22.8,280.0,368.35,293.78
2018,8,5,7,45,525.0,124.0,2.45,23.65,385.0,516.95,408.57
2018,8,5,8,0,749.0,98.0,2.5,24.5,490.0,666.63,518.18
2018,8,5,8,15,819.0,87.0,2.6,25.35,554.0,732.72,561.21
2018,8,5,8,30,889.0,76.0,2.7,26.2,618.0,796.5,602.1
2018,8,5,8,45,903.0,78.0,2.75,27.1,664.5,835.64,624.82
2018,8,5,9,0,917.0,80.0,2.8,28.0,711.0,873.02,646.15
2018,8,5,9,15,923.0,84.5,2.95,28.75,752.0,904.17,664.16
2018,8,5,9,30,929.0,89.0,3.1,29.5,793.0,932.71,680.35
2018,8,5,9,45,931.0,94.0,3.2,30.3,827.5,955.39,692.15
2018,8,5,10,0,933.0,99.0,3.3,31.1,862.0,975.04,702.01
2018,8,5,10,15,939.5,100.0,3.4,31.5,891.5,991.57,711.03
2018,8,5,10,30,946.0,101.0,3.5,31.9,921.0,1005.1,718.22
2018,8,5,10,45,951.0,102.0,3.6,32.35,944.0,1014.11,722.47
2018,8,5,11,0,956.0,103.0,3.7,32.8,967.0,1019.93,724.83
2018,8,5,11,15,959.0,103.5,3.85,33.05,982.0,1020.1,724.63
2018,8,5,11,30,962.0,104.0,4.0,33.3,997.0,1017.04,722.51
2018,8,5,11,45,963.0,105.0,4.1,33.5,1004.5,1009.38,717.39
2018,8,5,12,0,964.0,106.0,4.2,33.7,1012.0,998.55,710.37
2018,8,5,12,15,967.5,103.0,4.25,33.75,1012.0,982.95,700.53
2018,8,5,12,30,971.0,100.0,4.3,33.8,1012.0,964.27,688.79
2018,8,5,12,45,974.0,97.0,4.4,33.9,1004.5,942.12,674.96
2018,8,5,13,0,977.0,94.0,4.5,34.0,997.0,917.01,659.19
2018,8,5,13,15,973.5,94.0,4.5,33.95,980.5,886.55,639.84
2018,8,5,13,30,970.0,94.0,4.5,33.9,964.0,853.63,618.81
2018,8,5,13,45,964.5,93.5,4.55,33.85,939.5,816.41,594.99
2018,8,5,14,0,959.0,93.0,4.6,33.8,915.0,777.17,569.61
2018,8,5,14,15,952.0,92.5,4.6,33.65,884.0,735.07,542.11
2018,8,5,14,30,945.0,92.0,4.6,33.5,853.0,691.44,511.79
2018,8,5,14,45,935.5,91.0,4.55,33.35,815.5,644.51,477.66
2018,8,5,15,0,926.0,90.0,4.5,33.2,778.0,596.67,442.06
2018,8,5,15,15,914.0,88.5,4.5,33.2,735.0,546.4,403.63
2018,8,5,15,30,902.0,87.0,4.5,33.2,692.0,495.89,364.02
2018,8,5,15,45,886.5,84.5,4.5,32.6,644.0,443.02,322.46
2018,8,5,16,0,871.0,82.0,4.5,32.0,596.0,390.69,280.08
2018,8,5,16,15,849.5,79.5,4.45,31.5,544.5,337.25,235.8
2018,8,5,16,30,828.0,77.0,4.4,31.0,493.0,281.07,188.87
2018,8,5,16,45,799.5,74.0,4.35,30.55,439.5,229.1,145.4
2018,8,5,17,0,771.0,71.0,4.3,30.1,386.0,179.92,105.45
2018,8,5,17,15,731.5,66.0,3.95,29.25,331.5,130.78,69.25
2018,8,5,17,30,692.0,61.0,3.6,28.4,277.0,85.91,42.1
2018,8,5,17,45,634.0,56.0,3.3,27.6,225.0,41.76,29.93
2018,8,5,18,0,576.0,51.0,3.0,26.8,173.0,35.58,24.63
2018,8,5,18,15,484.5,43.0,2.65,25.75,126.0,31.49,20.91
2018,8,5,18,30,393.0,35.0,2.3,24.7,79.0,27.2,16.57
2018,8,5,18,45,242.5,22.5,1.95,23.65,45.5,18.03,2.42
2018,8,5,19,0,92.0,10.0,1.6,22.6,12.0,9.83,0.0
2018,8,5,19,15,46.0,5.0,1.6,22.1,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,16.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,17.2,13.0,24.21,0.0
2018,8,6,5,45,107.0,28.5,1.45,17.95,40.5,77.13,47.98
2018,8,6,6,0,166.0,46.0,1.6,18.7,68.0,124.57,93.13
2018,8,6,6,15,189.5,65.5,1.6,19.35,101.5,164.19,128.01
2018,8,6,6,30,213.0,85.0,1.6,20.0,135.0,205.53,163.34
2018,8,6,6,45,226.0,105.5,1.6,20.65,170.0,244.37,195.54
2018,8,6,7,0,239.0,126.0,1.6,21.3,205.0,283.85,227.11
2018,8,6,7,15,277.5,146.0,1.75,22.25,253.0,338.81,269.91
2018,8,6,7,30,316.0,166.0,1.9,23.2,301.0,396.36,313.41
2018,8,6,7,45,366.5,186.0,2.05,24.1,362.0,464.47,363.85
2018,8,6,8,0,417.0,206.0,2.2,25.0,423.0,543.6,420.68
2018,8,6,8,15,437.0,222.5,2.4,26.0,470.0,590.11,452.19
2018,8,6,8,30,457.0,239.0,2.6,27.0,517.0,636.62,483.2
2018,8,6,8,45,469.5,254.5,2.8,28.0,559.0,675.65,508.23
2018,8,6,9,0,482.0,270.0,3.0,29.0,601.0,713.81,532.23
2018,8,6,9,15,524.0,268.0,3.2,29.9,647.5,758.07,561.25
2018,8,6,9,30,566.0,266.0,3.4,30.8,694.0,802.47,589.86
2018,8,6,9,45,613.5,254.5,3.65,31.75,738.5,843.53,616.25
2018,8,6,10,0,661.0,243.0,3.9,32.7,783.0,882.72,641.09
2018,8,6,10,15,665.5,250.0,3.95,33.15,810.0,899.34,649.97
2018,8,6,10,30,670.0,257.0,4.0,33.6,837.0,913.57,657.43
2018,8,6,10,45,669.5,264.5,4.1,34.1,856.5,921.11,660.58
2018,8,6,11,0,669.0,272.0,4.2,34.6,876.0,926.1,662.18
2018,8,6,11,15,669.5,277.0,4.3,34.85,889.5,927.03,661.99
2018,8,6,11,30,670.0,282.0,4.4,35.1,903.0,925.49,660.28
2018,8,6,11,45,667.0,286.0,4.45,35.35,908.0,917.27,654.05
2018,8,6,12,0,664.0,290.0,4.5,35.6,913.0,906.77,646.44
2018,8,6,12,15,684.0,277.0,4.6,35.75,918.5,898.62,641.7
2018,8,6,12,30,704.0,264.0,4.7,35.9,924.0,887.79,635.17
2018,8,6,12,45,728.0,246.5,4.75,36.0,923.5,873.39,626.38
2018,8,6,13,0,752.0,229.0,4.8,36.1,923.0,855.99,615.26
2018,8,6,13,15,748.5,226.5,4.85,36.05,907.0,827.28,596.92
2018,8,6,13,30,745.0,224.0,4.9,36.0,891.0,796.82,576.88
2018,8,6,13,45,740.0,220.0,4.95,35.95,867.5,762.24,553.79
2018,8,6,14,0,735.0,216.0,5.0,35.9,844.0,726.29,529.41
2018,8,6,14,15,730.0,210.0,5.0,35.7,815.0,687.3,502.68
2018,8,6,14,30,725.0,204.0,5.0,35.5,786.0,647.26,474.69
2018,8,6,14,45,718.0,196.5,5.0,35.3,751.0,603.78,443.69
2018,8,6,15,0,711.0,189.0,5.0,35.1,716.0,559.73,411.58
2018,8,6,15,15,694.5,183.5,5.0,35.1,673.5,512.27,375.9
2018,8,6,15,30,678.0,178.0,5.0,35.1,631.0,465.47,339.94
2018,8,6,15,45,668.0,167.5,4.9,34.5,587.5,417.71,303.15
2018,8,6,16,0,658.0,157.0,4.8,33.9,544.0,370.37,265.72
2018,8,6,16,15,650.0,144.0,4.7,33.4,498.0,322.0,226.57
2018,8,6,16,30,642.0,131.0,4.6,32.9,452.0,274.17,187.23
2018,8,6,16,45,621.5,120.5,4.45,32.4,403.0,226.63,148.47
2018,8,6,17,0,601.0,110.0,4.3,31.9,354.0,181.19,112.37
2018,8,6,17,15,566.0,99.0,3.8,30.95,303.0,136.0,79.65
2018,8,6,17,30,531.0,88.0,3.3,30.0,252.0,94.66,54.3
2018,8,6,17,45,482.0,76.5,2.8,29.05,203.5,56.73,42.31
2018,8,6,18,0,433.0,65.0,2.3,28.1,155.0,48.5,35.33
2018,8,6,18,15,351.5,51.5,2.05,27.05,111.0,38.79,26.84
2018,8,6,18,30,270.0,38.0,1.8,26.0,67.0,29.35,18.08
2018,8,6,18,45,163.5,23.5,1.55,25.0,38.5,18.53,0.76
2018,8,6,19,0,57.0,9.0,1.3,24.0,10.0,8.85,0.0
2018,8,6,19,15,28.5,4.5,1.25,23.55,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,7,5,15,24.5,5.0,1.0,17.75,6.0,0.0,0.0
2018,8,7,5,30,49.0,10.0,1.1,18.4,12.0,23.41,0.0
2018,8,7,5,45,112.0,27.5,1.2,19.0,40.0,76.87,46.31
2018,8,7,6,0,175.0,45.0,1.3,19.6,68.0,126.5,93.97
2018,8,7,6,15,163.0,54.5,1.35,20.25,83.5,138.27,106.72
2018,8,7,6,30,151.0,64.0,1.4,20.9,99.0,149.52,117.7
2018,8,7,6,45,79.5,85.5,1.5,21.55,104.5,136.86,107.75
2018,8,7,7,0,8.0,107.0,1.6,22.2,110.0,112.2,86.75
2018,8,7,7,15,25.0,134.5,1.7,23.1,145.0,157.04,122.7
2018,8,7,7,30,42.0,162.0,1.8,24.0,180.0,198.28,154.84
2018,8,7,7,45,90.0,191.0,1.85,24.95,236.0,263.56,205.57
2018,8,7,8,0,138.0,220.0,1.9,25.9,292.0,340.26,263.35
2018,8,7,8,15,272.0,223.0,1.95,26.7,382.0,456.44,350.92
2018,8,7,8,30,406.0,226.0,2.0,27.5,472.0,581.53,441.12
2018,8,7,8,45,514.5,217.5,2.1,28.3,553.5,671.91,503.93
2018,8,7,9,0,623.0,209.0,2.2,29.1,635.0,769.83,570.04
2018,8,7,9,15,647.5,211.5,2.25,29.9,678.0,807.43,592.27
2018,8,7,9,30,672.0,214.0,2.3,30.7,721.0,843.88,613.86
2018,8,7,9,45,642.0,234.5,2.35,31.5,737.5,848.05,612.78
2018,8,7,10,0,612.0,255.0,2.4,32.3,754.0,848.69,609.72
2018,8,7,10,15,620.0,263.0,2.5,32.75,783.5,868.98,621.67
2018,8,7,10,30,628.0,271.0,2.6,33.2,813.0,887.07,632.0
2018,8,7,10,45,677.0,254.0,2.7,33.65,852.0,916.54,650.96
2018,8,7,11,0,726.0,237.0,2.8,34.1,891.0,943.83,667.23
2018,8,7,11,15,729.5,238.5,2.95,34.35,904.5,944.21,667.22
2018,8,7,11,30,733.0,240.0,3.1,34.6,918.0,941.98,665.82
2018,8,7,11,45,745.5,235.5,3.2,34.85,929.5,939.57,664.06
2018,8,7,12,0,758.0,231.0,3.3,35.1,941.0,934.45,660.65
2018,8,7,12,15,766.5,225.5,3.4,35.15,943.0,922.0,653.19
2018,8,7,12,30,775.0,220.0,3.5,35.2,945.0,906.94,644.15
2018,8,7,12,45,783.5,212.5,3.6,35.25,939.5,887.36,632.21
2018,8,7,13,0,792.0,205.0,3.7,35.3,934.0,864.63,618.22
2018,8,7,13,15,788.0,203.0,3.75,35.2,917.5,835.52,600.16
2018,8,7,13,30,784.0,201.0,3.8,35.1,901.0,804.58,580.8
2018,8,7,13,45,777.5,198.0,3.9,35.0,877.0,768.25,557.13
2018,8,7,14,0,771.0,195.0,4.0,34.9,853.0,730.92,532.22
2018,8,7,14,15,761.5,192.5,4.05,34.65,822.5,690.82,505.0
2018,8,7,14,30,752.0,190.0,4.1,34.4,792.0,649.9,476.63
2018,8,7,14,45,740.0,185.5,4.1,34.2,755.5,605.05,444.68
2018,8,7,15,0,728.0,181.0,4.1,34.0,719.0,560.0,411.85
2018,8,7,15,15,711.5,176.0,4.1,34.0,676.5,512.23,375.97
2018,8,7,15,30,695.0,171.0,4.1,34.0,634.0,465.08,339.75
2018,8,7,15,45,673.5,165.0,4.1,33.3,587.0,415.82,302.13
2018,8,7,16,0,652.0,159.0,4.1,32.6,540.0,368.09,264.69
2018,8,7,16,15,585.5,157.0,4.0,32.05,476.5,311.85,220.92
2018,8,7,16,30,519.0,155.0,3.9,31.5,413.0,261.79,181.96
2018,8,7,16,45,508.5,141.0,3.85,30.95,370.5,219.37,147.52
2018,8,7,17,0,498.0,127.0,3.8,30.4,328.0,178.03,114.66
2018,8,7,17,15,468.0,114.0,3.45,29.5,281.5,136.68,84.74
2018,8,7,17,30,438.0,101.0,3.1,28.6,235.0,98.56,61.04
2018,8,7,17,45,383.5,86.0,2.8,27.65,187.0,62.11,47.1
2018,8,7,18,0,329.0,71.0,2.5,26.7,139.0,52.59,38.97
2018,8,7,18,15,256.5,54.5,2.25,25.7,98.0,41.31,29.07
2018,8,7,18,30,184.0,38.0,2.0,24.7,57.0,29.42,18.11
2018,8,7,18,45,108.0,22.5,1.7,23.75,32.0,17.75,0.0
2018,8,7,19,0,32.0,7.0,1.4,22.8,7.0,6.88,0.0
2018,8,7,19,15,16.0,3.5,1.35,22.35,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,8,5,15,38.5,6.5,0.65,18.15,7.5,0.0,0.0
2018,8,8,5,30,77.0,13.0,0.6,18.7,15.0,33.98,0.0
2018,8,8,5,45,163.0,28.5,0.6,19.25,45.5,100.65,59.94
2018,8,8,6,0,249.0,44.0,0.6,19.8,76.0,159.41,118.23
2018,8,8,6,15,281.5,59.0,0.6,20.55,111.0,201.27,155.23
2018,8,8,6,30,314.0,74.0,0.6,21.3,146.0,246.17,193.2
2018,8,8,6,45,270.0,98.0,0.65,22.05,171.0,257.31,203.27
2018,8,8,7,0,226.0,122.0,0.7,22.8,196.0,271.16,214.09
2018,8,8,7,15,242.5,142.5,0.9,23.95,234.5,312.79,246.0
2018,8,8,7,30,259.0,163.0,1.1,25.1,273.0,355.18,277.36
2018,8,8,7,45,350.0,169.0,1.3,26.25,338.0,432.54,335.26
2018,8,8,8,0,441.0,175.0,1.5,27.4,403.0,525.56,402.35
2018,8,8,8,15,574.5,158.5,1.7,28.45,486.0,626.07,473.91
2018,8,8,8,30,708.0,142.0,1.9,29.5,569.0,731.25,545.65
2018,8,8,8,45,735.0,144.5,2.1,30.55,618.0,775.94,572.51
2018,8,8,9,0,762.0,147.0,2.3,31.6,667.0,819.92,598.94
2018,8,8,9,15,769.0,154.0,2.4,32.3,706.0,850.46,616.28
2018,8,8,9,30,776.0,161.0,2.5,33.0,745.0,878.79,632.14
2018,8,8,9,45,776.5,169.5,2.55,33.7,777.5,900.5,643.27
2018,8,8,10,0,777.0,178.0,2.6,34.4,810.0,919.49,652.68
2018,8,8,10,15,787.5,180.0,2.6,34.8,840.0,934.57,660.05
2018,8,8,10,30,798.0,182.0,2.6,35.2,870.0,950.85,668.25
2018,8,8,10,45,807.0,182.0,2.65,35.65,893.0,961.0,672.92
2018,8,8,11,0,816.0,182.0,2.7,36.1,916.0,968.37,676.0
2018,8,8,11,15,822.0,181.5,2.65,36.3,931.0,969.57,675.22
2018,8,8,11,30,828.0,181.0,2.6,36.5,946.0,967.9,672.82
2018,8,8,11,45,832.0,180.0,2.6,36.7,953.5,960.99,667.75
2018,8,8,12,0,836.0,179.0,2.6,36.9,961.0,951.25,661.07
2018,8,8,12,15,840.0,176.5,2.6,37.0,961.5,937.26,652.15
2018,8,8,12,30,844.0,174.0,2.6,37.1,962.0,920.55,641.64
2018,8,8,12,45,847.5,169.5,2.55,37.2,954.5,898.81,627.67
2018,8,8,13,0,851.0,165.0,2.5,37.3,947.0,874.49,612.17
2018,8,8,13,15,848.5,162.5,2.5,37.3,930.5,844.69,593.83
2018,8,8,13,30,846.0,160.0,2.5,37.3,914.0,812.78,574.1
2018,8,8,13,45,843.0,156.0,2.5,37.25,890.5,777.11,551.95
2018,8,8,14,0,840.0,152.0,2.5,37.2,867.0,739.65,528.18
2018,8,8,14,15,833.5,149.0,2.55,37.0,837.0,699.09,501.51
2018,8,8,14,30,827.0,146.0,2.6,36.8,807.0,657.3,473.35
2018,8,8,14,45,818.5,142.0,2.6,36.6,770.5,612.35,442.1
2018,8,8,15,0,810.0,138.0,2.6,36.4,734.0,566.7,409.54
2018,8,8,15,15,795.0,134.0,2.6,36.4,691.0,517.3,373.15
2018,8,8,15,30,780.0,130.0,2.6,36.4,648.0,468.21,336.03
2018,8,8,15,45,763.5,125.0,2.75,35.65,601.5,414.86,296.17
2018,8,8,16,0,747.0,120.0,2.9,34.9,555.0,365.42,257.74
2018,8,8,16,15,725.5,114.0,2.9,34.3,505.5,314.68,217.11
2018,8,8,16,30,704.0,108.0,2.9,33.7,456.0,265.73,177.28
2018,8,8,16,45,674.0,101.0,2.95,33.05,404.0,216.18,137.47
2018,8,8,17,0,644.0,94.0,3.0,32.4,352.0,169.67,101.21
2018,8,8,17,15,601.0,86.5,2.9,31.25,300.0,124.63,69.6
2018,8,8,17,30,558.0,79.0,2.8,30.1,248.0,84.27,46.54
2018,8,8,17,45,498.0,69.0,2.7,28.95,198.0,48.49,35.39
2018,8,8,18,0,438.0,59.0,2.6,27.8,148.0,43.35,31.0
2018,8,8,18,15,350.5,47.0,2.5,26.8,105.0,35.89,24.36
2018,8,8,18,30,263.0,35.0,2.4,25.8,62.0,27.05,15.94
2018,8,8,18,45,156.5,21.5,2.3,24.75,35.0,16.99,0.0
2018,8,8,19,0,50.0,8.0,2.2,23.7,8.0,7.86,0.0
2018,8,8,19,15,25.0,4.0,2.05,23.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,19.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,8,9,5,15,47.0,6.5,0.3,20.25,8.0,0.0,0.0
2018,8,9,5,30,94.0,13.0,0.4,20.8,16.0,38.47,0.0
2018,8,9,5,45,211.5,27.0,0.55,21.35,49.0,113.4,64.62
2018,8,9,6,0,329.0,41.0,0.7,21.9,82.0,185.27,135.85
2018,8,9,6,15,347.0,54.5,0.75,22.7,116.5,222.72,170.12
2018,8,9,6,30,365.0,68.0,0.8,23.5,151.0,262.22,204.17
2018,8,9,6,45,325.5,91.5,0.85,24.3,179.5,285.37,223.71
2018,8,9,7,0,286.0,115.0,0.9,25.1,208.0,295.99,232.18
2018,8,9,7,15,420.0,115.0,1.0,26.3,278.5,395.77,308.69
2018,8,9,7,30,554.0,115.0,1.1,27.5,349.0,501.99,386.53
2018,8,9,7,45,656.5,106.5,1.15,28.7,419.0,583.96,443.79
2018,8,9,8,0,759.0,98.0,1.2,29.9,489.0,669.1,500.6
2018,8,9,8,15,782.5,101.5,1.3,30.95,539.5,716.46,529.0
2018,8,9,8,30,806.0,105.0,1.4,32.0,590.0,763.27,556.74
2018,8,9,8,45,825.0,107.0,1.5,33.0,637.0,803.9,579.97
2018,8,9,9,0,844.0,109.0,1.6,34.0,684.0,843.17,601.98
2018,8,9,9,15,844.5,117.5,1.7,34.65,722.5,871.95,617.89
2018,8,9,9,30,845.0,126.0,1.8,35.3,761.0,897.97,632.07
2018,8,9,9,45,839.0,137.5,1.9,36.0,793.0,918.48,642.63
2018,8,9,10,0,833.0,149.0,2.0,36.7,825.0,935.81,651.25
2018,8,9,10,15,842.5,150.5,2.05,37.1,855.0,953.92,660.72
2018,8,9,10,30,852.0,152.0,2.1,37.5,885.0,969.31,668.55
2018,8,9,10,45,859.5,152.5,2.2,37.95,908.0,978.94,673.32
2018,8,9,11,0,867.0,153.0,2.3,38.4,931.0,985.63,676.42
2018,8,9,11,15,871.5,153.0,2.4,38.6,946.0,981.13,673.53
2018,8,9,11,30,876.0,153.0,2.5,38.8,961.0,978.83,672.15
2018,8,9,11,45,879.5,152.5,2.6,39.05,968.5,972.14,668.01
2018,8,9,12,0,883.0,152.0,2.7,39.3,976.0,962.52,662.16
2018,8,9,12,15,875.5,156.5,2.8,39.3,973.0,944.85,652.11
2018,8,9,12,30,868.0,161.0,2.9,39.3,970.0,927.47,642.27
2018,8,9,12,45,856.0,166.5,2.95,39.35,958.0,901.53,626.58
2018,8,9,13,0,844.0,172.0,3.0,39.4,946.0,873.55,609.61
2018,8,9,13,15,840.5,170.0,3.05,39.25,929.0,843.51,591.77
2018,8,9,13,30,837.0,168.0,3.1,39.1,912.0,811.43,572.48
2018,8,9,13,45,831.0,165.5,3.15,38.95,887.5,775.13,550.27
2018,8,9,14,0,825.0,163.0,3.2,38.8,863.0,737.25,526.03
2018,8,9,14,15,816.5,159.5,3.25,38.5,831.5,695.36,498.47
2018,8,9,14,30,808.0,156.0,3.3,38.2,800.0,652.43,469.54
2018,8,9,14,45,797.5,152.5,3.35,37.95,763.0,607.48,438.35
2018,8,9,15,0,787.0,149.0,3.4,37.7,726.0,562.06,405.98
2018,8,9,15,15,771.5,145.0,3.4,37.7,683.5,510.4,367.92
2018,8,9,15,30,756.0,141.0,3.4,37.7,641.0,461.83,331.08
2018,8,9,15,45,737.0,136.0,3.4,36.8,594.0,411.59,293.28
2018,8,9,16,0,718.0,131.0,3.4,35.9,547.0,362.53,255.21
2018,8,9,16,15,684.0,126.0,3.4,35.25,493.5,310.32,214.03
2018,8,9,16,30,650.0,121.0,3.4,34.6,440.0,261.23,174.82
2018,8,9,16,45,610.0,113.5,3.35,33.95,386.0,212.08,136.08
2018,8,9,17,0,570.0,106.0,3.3,33.3,332.0,167.06,101.81
2018,8,9,17,15,519.5,95.5,3.05,32.25,278.5,122.63,71.16
2018,8,9,17,30,469.0,85.0,2.8,31.2,225.0,83.98,49.16
2018,8,9,17,45,421.0,73.5,2.55,30.2,180.5,52.71,38.71
2018,8,9,18,0,373.0,62.0,2.3,29.2,136.0,45.72,32.75
2018,8,9,18,15,288.5,49.0,2.1,28.15,96.0,37.08,25.14
2018,8,9,18,30,204.0,36.0,1.9,27.1,56.0,27.97,16.35
2018,8,9,18,45,114.5,21.0,1.7,26.1,31.0,16.64,0.0
2018,8,9,19,0,25.0,6.0,1.5,25.1,6.0,5.9,0.0
2018,8,9,19,15,12.5,3.0,1.4,24.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
