Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,6.0,0.85,21.85,7.0,0.0,0.0
2018,8,10,5,30,72.0,12.0,1.0,22.5,14.0,31.33,0.0
2018,8,10,5,45,171.0,27.5,1.15,23.1,45.0,100.3,53.93
2018,8,10,6,0,270.0,43.0,1.3,23.7,76.0,165.3,120.34
2018,8,10,6,15,345.0,55.5,1.4,24.55,119.0,222.62,169.36
2018,8,10,6,30,420.0,68.0,1.5,25.4,162.0,287.25,222.82
2018,8,10,6,45,479.0,78.0,1.6,26.2,212.0,349.99,273.42
2018,8,10,7,0,538.0,88.0,1.7,27.0,262.0,415.62,324.51
2018,8,10,7,15,582.5,95.0,1.55,28.25,314.0,473.35,366.42
2018,8,10,7,30,627.0,102.0,1.4,29.5,366.0,533.57,408.03
2018,8,10,7,45,658.5,108.0,1.25,30.7,417.0,585.94,442.0
2018,8,10,8,0,690.0,114.0,1.1,31.9,468.0,639.11,474.79
2018,8,10,8,15,713.5,119.0,1.15,32.7,517.0,685.58,503.55
2018,8,10,8,30,737.0,124.0,1.2,33.5,566.0,731.67,530.96
2018,8,10,8,45,755.5,127.5,1.2,34.25,611.5,771.33,553.18
2018,8,10,9,0,774.0,131.0,1.2,35.0,657.0,806.95,572.43
2018,8,10,9,15,786.0,135.5,1.35,35.55,697.5,839.5,591.72
2018,8,10,9,30,798.0,140.0,1.5,36.1,738.0,870.03,609.63
2018,8,10,9,45,805.5,145.0,1.65,36.65,773.0,894.83,623.87
2018,8,10,10,0,813.0,150.0,1.8,37.2,808.0,917.13,636.56
2018,8,10,10,15,820.0,152.5,1.95,37.5,836.5,933.71,646.4
2018,8,10,10,30,827.0,155.0,2.1,37.8,865.0,947.57,654.64
2018,8,10,10,45,831.0,157.5,2.25,38.15,886.5,955.79,659.35
2018,8,10,11,0,835.0,160.0,2.4,38.5,908.0,961.12,662.37
2018,8,10,11,15,837.0,162.5,2.55,38.6,922.5,961.63,663.21
2018,8,10,11,30,839.0,165.0,2.7,38.7,937.0,959.21,662.32
2018,8,10,11,45,838.5,167.0,2.85,38.85,943.5,951.06,657.81
2018,8,10,12,0,838.0,169.0,3.0,39.0,950.0,940.1,651.61
2018,8,10,12,15,835.5,170.5,3.1,38.95,948.5,924.13,642.51
2018,8,10,12,30,833.0,172.0,3.2,38.9,947.0,905.59,631.82
2018,8,10,12,45,828.0,173.0,3.35,38.9,937.0,881.97,618.05
2018,8,10,13,0,823.0,174.0,3.5,38.9,927.0,856.14,602.78
2018,8,10,13,15,815.5,174.5,3.6,38.65,909.5,825.76,584.81
2018,8,10,13,30,808.0,175.0,3.7,38.4,892.0,793.61,565.53
2018,8,10,13,45,797.5,175.5,3.8,38.2,867.0,757.65,543.2
2018,8,10,14,0,787.0,176.0,3.9,38.0,842.0,720.47,518.69
2018,8,10,14,15,776.5,173.5,3.9,37.65,810.5,679.52,491.17
2018,8,10,14,30,766.0,171.0,3.9,37.3,779.0,635.58,461.07
2018,8,10,14,45,752.0,168.0,3.95,36.95,742.0,590.34,429.41
2018,8,10,15,0,738.0,165.0,4.0,36.6,705.0,545.02,396.86
2018,8,10,15,15,721.5,161.0,4.0,36.6,663.0,497.7,361.44
2018,8,10,15,30,705.0,157.0,4.0,36.6,621.0,450.96,325.63
2018,8,10,15,45,683.5,151.5,4.0,35.65,574.5,401.7,288.41
2018,8,10,16,0,662.0,146.0,4.0,34.7,528.0,353.95,251.29
2018,8,10,16,15,635.0,139.5,4.0,34.0,479.0,305.39,212.66
2018,8,10,16,30,608.0,133.0,4.0,33.3,430.0,259.31,175.56
2018,8,10,16,45,574.0,124.0,3.95,32.65,379.0,212.29,138.28
2018,8,10,17,0,540.0,115.0,3.9,32.0,328.0,168.91,105.09
2018,8,10,17,15,490.5,105.0,3.7,31.1,277.0,126.31,75.81
2018,8,10,17,30,441.0,95.0,3.5,30.2,226.0,88.89,54.68
2018,8,10,17,45,374.0,81.5,3.35,29.25,177.0,59.03,44.17
2018,8,10,18,0,307.0,68.0,3.2,28.3,128.0,50.61,36.95
2018,8,10,18,15,230.5,51.5,3.0,27.45,89.0,39.23,26.94
2018,8,10,18,30,154.0,35.0,2.8,26.6,50.0,27.23,15.55
2018,8,10,18,45,85.0,19.5,2.65,25.75,27.0,16.4,0.0
2018,8,10,19,0,16.0,4.0,2.5,24.9,4.0,3.93,0.0
2018,8,10,19,15,8.0,2.0,2.4,24.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,5,15,13.5,5.0,0.9,21.25,5.5,0.0,0.0
2018,8,11,5,30,27.0,10.0,1.0,21.7,11.0,17.1,0.0
2018,8,11,5,45,91.5,26.5,1.1,22.2,36.5,67.53,33.06
2018,8,11,6,0,156.0,43.0,1.2,22.7,62.0,116.58,84.28
2018,8,11,6,15,225.5,60.0,1.25,23.4,102.0,178.03,135.8
2018,8,11,6,30,295.0,77.0,1.3,24.1,142.0,239.51,186.62
2018,8,11,6,45,297.0,94.5,1.3,24.8,175.0,273.32,214.56
2018,8,11,7,0,299.0,112.0,1.3,25.5,208.0,298.8,234.95
2018,8,11,7,15,356.0,126.5,1.45,26.35,261.0,369.29,289.12
2018,8,11,7,30,413.0,141.0,1.6,27.2,314.0,435.91,338.72
2018,8,11,7,45,456.0,153.0,1.7,28.1,367.0,493.84,380.21
2018,8,11,8,0,499.0,165.0,1.8,29.0,420.0,553.94,422.1
2018,8,11,8,15,533.5,173.5,1.9,29.75,471.0,605.5,457.08
2018,8,11,8,30,568.0,182.0,2.0,30.5,522.0,657.91,491.87
2018,8,11,8,45,596.5,188.0,2.1,31.25,569.5,706.57,523.21
2018,8,11,9,0,625.0,194.0,2.2,32.0,617.0,751.83,551.75
2018,8,11,9,15,646.5,199.5,2.3,32.55,660.5,789.85,575.38
2018,8,11,9,30,668.0,205.0,2.4,33.1,704.0,826.61,597.8
2018,8,11,9,45,666.5,216.0,2.5,33.7,734.0,846.84,608.8
2018,8,11,10,0,665.0,227.0,2.6,34.3,764.0,864.58,618.25
2018,8,11,10,15,678.0,230.0,2.75,34.65,794.5,885.01,630.58
2018,8,11,10,30,691.0,233.0,2.9,35.0,825.0,903.21,641.42
2018,8,11,10,45,606.0,283.0,3.0,35.35,812.0,874.25,619.59
2018,8,11,11,0,521.0,333.0,3.1,35.7,799.0,841.72,595.29
2018,8,11,11,15,520.0,340.0,3.2,35.85,811.5,843.26,596.11
2018,8,11,11,30,519.0,347.0,3.3,36.0,824.0,842.8,595.44
2018,8,11,11,45,588.0,313.5,3.4,36.1,857.5,865.09,611.91
2018,8,11,12,0,657.0,280.0,3.5,36.2,891.0,884.44,626.26
2018,8,11,12,15,634.0,289.5,3.6,36.1,878.5,859.18,609.8
2018,8,11,12,30,611.0,299.0,3.7,36.0,866.0,832.54,592.62
2018,8,11,12,45,677.5,259.5,3.75,35.95,882.5,835.11,596.67
2018,8,11,13,0,744.0,220.0,3.8,35.9,899.0,832.87,596.96
2018,8,11,13,15,740.5,217.5,3.85,35.6,883.0,804.22,579.14
2018,8,11,13,30,737.0,215.0,3.9,35.3,867.0,773.84,559.72
2018,8,11,13,45,732.0,211.0,3.95,35.05,844.0,739.35,537.12
2018,8,11,14,0,727.0,207.0,4.0,34.8,821.0,703.52,513.19
2018,8,11,14,15,719.5,201.5,3.95,34.45,790.5,663.44,485.78
2018,8,11,14,30,712.0,196.0,3.9,34.1,760.0,622.53,457.24
2018,8,11,14,45,702.5,189.5,3.9,33.75,724.0,578.87,426.25
2018,8,11,15,0,693.0,183.0,3.9,33.4,688.0,534.88,394.25
2018,8,11,15,15,676.5,178.0,3.9,33.4,647.0,488.65,359.26
2018,8,11,15,30,660.0,173.0,3.9,33.4,606.0,443.11,324.01
2018,8,11,15,45,642.0,165.5,3.8,32.45,561.0,395.62,287.65
2018,8,11,16,0,624.0,158.0,3.7,31.5,516.0,349.37,251.27
2018,8,11,16,15,600.5,148.5,3.6,30.95,467.5,301.13,212.42
2018,8,11,16,30,577.0,139.0,3.5,30.4,419.0,255.06,174.94
2018,8,11,16,45,544.5,128.5,3.45,29.8,368.5,208.78,138.01
2018,8,11,17,0,512.0,118.0,3.4,29.2,318.0,165.43,104.66
2018,8,11,17,15,472.5,106.0,3.25,28.45,269.5,123.63,75.46
2018,8,11,17,30,433.0,94.0,3.1,27.7,221.0,86.04,53.87
2018,8,11,17,45,376.5,80.0,2.95,26.95,174.5,58.02,43.74
2018,8,11,18,0,320.0,66.0,2.8,26.2,128.0,49.16,36.04
2018,8,11,18,15,244.0,50.0,2.7,25.5,88.5,38.13,26.22
2018,8,11,18,30,168.0,34.0,2.6,24.8,49.0,26.5,14.82
2018,8,11,18,45,94.0,19.0,2.5,24.1,26.5,18.68,0.0
2018,8,11,19,0,20.0,4.0,2.4,23.4,4.0,3.93,0.0
2018,8,11,19,15,10.0,2.0,2.35,22.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,12,5,15,27.5,5.5,0.65,18.55,6.0,0.0,0.0
2018,8,12,5,30,55.0,11.0,0.7,19.0,12.0,25.53,0.0
2018,8,12,5,45,137.0,26.5,0.75,19.4,40.0,86.67,40.95
2018,8,12,6,0,219.0,42.0,0.8,19.8,68.0,144.75,105.98
2018,8,12,6,15,303.5,56.5,0.8,20.35,112.0,205.66,158.16
2018,8,12,6,30,388.0,71.0,0.8,20.9,156.0,274.77,215.56
2018,8,12,6,45,453.5,80.5,0.8,21.4,206.0,335.81,265.34
2018,8,12,7,0,519.0,90.0,0.8,21.9,256.0,405.3,319.78
2018,8,12,7,15,564.5,97.5,0.8,22.65,307.5,463.31,363.23
2018,8,12,7,30,610.0,105.0,0.8,23.4,359.0,523.91,406.92
2018,8,12,7,45,645.5,110.0,0.8,24.1,410.5,577.15,443.78
2018,8,12,8,0,681.0,115.0,0.8,24.8,462.0,631.5,480.18
2018,8,12,8,15,695.5,122.5,0.85,25.7,507.5,673.67,506.71
2018,8,12,8,30,710.0,130.0,0.9,26.6,553.0,714.88,531.42
2018,8,12,8,45,737.5,130.5,0.9,27.55,600.5,757.62,555.9
2018,8,12,9,0,765.0,131.0,0.9,28.5,648.0,796.86,577.49
2018,8,12,9,15,781.5,134.0,0.95,29.35,690.0,831.42,596.61
2018,8,12,9,30,798.0,137.0,1.0,30.2,732.0,864.18,614.38
2018,8,12,9,45,806.0,141.0,1.1,31.05,766.5,888.35,627.34
2018,8,12,10,0,814.0,145.0,1.2,31.9,801.0,910.02,638.78
2018,8,12,10,15,822.0,147.0,1.25,32.7,830.0,926.98,646.69
2018,8,12,10,30,830.0,149.0,1.3,33.5,859.0,941.24,653.02
2018,8,12,10,45,836.0,150.5,1.4,34.25,881.0,950.3,657.08
2018,8,12,11,0,842.0,152.0,1.5,35.0,903.0,956.47,659.48
2018,8,12,11,15,845.5,153.0,1.6,35.4,917.5,956.84,659.38
2018,8,12,11,30,849.0,154.0,1.7,35.8,932.0,954.26,657.6
2018,8,12,11,45,850.0,154.5,1.8,36.15,938.5,945.93,652.52
2018,8,12,12,0,851.0,155.0,1.9,36.5,945.0,934.74,645.77
2018,8,12,12,15,849.0,156.0,2.0,36.65,943.0,918.57,636.51
2018,8,12,12,30,847.0,157.0,2.1,36.8,941.0,899.77,625.63
2018,8,12,12,45,784.5,193.0,2.2,36.9,914.0,860.35,601.88
2018,8,12,13,0,722.0,229.0,2.3,37.0,887.0,821.47,578.09
2018,8,12,13,15,765.0,199.0,2.4,36.95,884.5,804.61,568.98
2018,8,12,13,30,808.0,169.0,2.5,36.9,882.0,784.1,557.06
2018,8,12,13,45,811.0,162.0,2.65,36.85,861.0,751.03,537.11
2018,8,12,14,0,814.0,155.0,2.8,36.8,840.0,715.85,514.64
2018,8,12,14,15,804.0,153.0,2.9,36.5,809.0,674.67,487.44
2018,8,12,14,30,794.0,151.0,3.0,36.2,778.0,632.59,458.9
2018,8,12,14,45,780.5,148.5,3.1,35.9,740.5,587.32,427.33
2018,8,12,15,0,767.0,146.0,3.2,35.6,703.0,541.85,394.71
2018,8,12,15,15,751.5,142.0,3.2,35.6,661.0,491.06,356.79
2018,8,12,15,30,736.0,138.0,3.2,35.6,619.0,443.39,320.14
2018,8,12,15,45,714.0,134.5,3.4,34.7,572.5,394.26,282.91
2018,8,12,16,0,692.0,131.0,3.6,33.8,526.0,346.63,245.61
2018,8,12,16,15,664.0,125.5,3.65,33.05,476.5,297.2,206.04
2018,8,12,16,30,636.0,120.0,3.7,32.3,427.0,250.32,168.06
2018,8,12,16,45,601.0,112.0,3.75,31.6,375.5,202.66,130.11
2018,8,12,17,0,566.0,104.0,3.8,30.9,324.0,158.63,96.48
2018,8,12,17,15,520.0,95.0,3.7,29.8,273.5,116.55,67.99
2018,8,12,17,30,474.0,86.0,3.6,28.7,223.0,79.37,48.2
2018,8,12,17,45,411.5,74.0,3.45,27.6,175.5,53.52,39.81
2018,8,12,18,0,349.0,62.0,3.3,26.5,128.0,46.11,33.39
2018,8,12,18,15,266.5,47.0,3.15,25.6,88.0,35.8,24.2
2018,8,12,18,30,184.0,32.0,3.0,24.7,48.0,24.94,13.25
2018,8,12,18,45,102.5,18.0,2.85,23.85,26.0,17.69,0.0
2018,8,12,19,0,21.0,4.0,2.7,23.0,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.55,22.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,13,5,15,25.0,5.0,1.3,17.25,5.5,0.0,0.0
2018,8,13,5,30,50.0,10.0,1.4,17.7,11.0,23.11,0.0
2018,8,13,5,45,79.5,20.0,1.55,18.15,27.0,53.3,20.94
2018,8,13,6,0,109.0,30.0,1.7,18.6,43.0,80.65,57.45
2018,8,13,6,15,114.5,44.5,1.65,19.25,64.0,104.27,79.34
2018,8,13,6,30,120.0,59.0,1.6,19.9,85.0,128.05,100.35
2018,8,13,6,45,60.0,77.0,1.6,20.55,90.0,116.56,91.38
2018,8,13,7,0,0.0,95.0,1.6,21.2,95.0,94.95,72.95
2018,8,13,7,15,1.0,112.5,1.6,22.1,113.0,113.03,87.29
2018,8,13,7,30,2.0,130.0,1.6,23.0,131.0,131.14,101.24
2018,8,13,7,45,5.5,148.0,1.6,23.9,151.0,151.5,116.75
2018,8,13,8,0,9.0,166.0,1.6,24.8,171.0,172.07,132.11
2018,8,13,8,15,19.0,194.5,1.6,25.75,205.5,208.82,159.82
2018,8,13,8,30,29.0,223.0,1.6,26.7,240.0,253.88,193.11
2018,8,13,8,45,92.0,255.5,1.6,27.6,316.0,339.63,257.52
2018,8,13,9,0,155.0,288.0,1.6,28.5,392.0,437.09,327.81
2018,8,13,9,15,343.0,264.5,1.65,29.35,514.0,583.77,434.08
2018,8,13,9,30,531.0,241.0,1.7,30.2,636.0,738.55,540.08
2018,8,13,9,45,642.5,208.0,1.7,31.05,708.5,814.55,588.63
2018,8,13,10,0,754.0,175.0,1.7,31.9,781.0,888.77,632.55
2018,8,13,10,15,762.0,177.5,1.8,32.45,809.0,901.76,638.73
2018,8,13,10,30,770.0,180.0,1.9,33.0,837.0,915.84,646.27
2018,8,13,10,45,775.5,183.0,2.0,33.55,859.0,925.45,651.04
2018,8,13,11,0,781.0,186.0,2.1,34.1,881.0,932.31,654.19
2018,8,13,11,15,784.5,187.0,2.25,34.35,895.0,932.51,654.54
2018,8,13,11,30,788.0,188.0,2.4,34.6,909.0,929.95,653.25
2018,8,13,11,45,789.0,189.5,2.55,34.85,915.5,922.83,649.13
2018,8,13,12,0,790.0,191.0,2.7,35.1,922.0,913.02,643.36
2018,8,13,12,15,793.5,188.5,2.85,35.15,922.0,898.95,635.42
2018,8,13,12,30,797.0,186.0,3.0,35.2,922.0,882.3,625.81
2018,8,13,12,45,800.5,181.0,3.1,35.25,914.5,860.73,612.69
2018,8,13,13,0,804.0,176.0,3.2,35.3,907.0,836.71,597.96
2018,8,13,13,15,798.0,176.0,3.35,35.1,890.0,807.44,580.56
2018,8,13,13,30,792.0,176.0,3.5,34.9,873.0,776.37,561.76
2018,8,13,13,45,783.5,175.0,3.6,34.7,849.0,740.88,539.03
2018,8,13,14,0,775.0,174.0,3.7,34.5,825.0,704.1,514.4
2018,8,13,14,15,755.0,176.0,3.75,34.15,790.5,659.53,483.9
2018,8,13,14,30,735.0,178.0,3.8,33.8,756.0,616.33,453.67
2018,8,13,14,45,729.5,170.5,3.85,33.45,721.5,573.12,422.96
2018,8,13,15,0,724.0,163.0,3.9,33.1,687.0,529.19,390.87
2018,8,13,15,15,707.5,159.0,3.9,33.1,645.5,482.48,355.22
2018,8,13,15,30,691.0,155.0,3.9,33.1,604.0,436.38,319.22
2018,8,13,15,45,667.5,149.5,3.95,32.1,557.0,387.06,281.36
2018,8,13,16,0,644.0,144.0,4.0,31.1,510.0,339.47,243.79
2018,8,13,16,15,608.5,138.0,3.95,30.4,458.5,289.91,203.98
2018,8,13,16,30,573.0,132.0,3.9,29.7,407.0,243.75,166.64
2018,8,13,16,45,537.5,123.5,3.9,29.0,357.5,199.28,131.18
2018,8,13,17,0,502.0,115.0,3.9,28.3,308.0,157.7,99.49
2018,8,13,17,15,451.0,104.5,3.75,27.4,258.0,116.91,71.89
2018,8,13,17,30,400.0,94.0,3.6,26.5,208.0,81.48,52.72
2018,8,13,17,45,325.5,79.0,3.5,25.55,159.0,57.53,43.56
2018,8,13,18,0,251.0,64.0,3.4,24.6,110.0,47.81,35.08
2018,8,13,18,15,197.5,47.0,3.3,23.75,76.0,35.9,24.42
2018,8,13,18,30,144.0,30.0,3.2,22.9,42.0,23.35,11.72
2018,8,13,18,45,79.0,16.5,3.1,22.05,22.5,16.22,0.0
2018,8,13,19,0,14.0,3.0,3.0,21.2,3.0,0.0,0.0
2018,8,13,19,15,7.0,1.5,2.9,20.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,14,5,15,15.0,3.5,1.9,15.55,4.0,0.0,0.0
2018,8,14,5,30,30.0,7.0,2.0,15.9,8.0,14.79,0.0
2018,8,14,5,45,91.0,24.0,2.05,16.3,33.0,62.73,22.44
2018,8,14,6,0,152.0,41.0,2.1,16.7,58.0,112.35,82.18
2018,8,14,6,15,180.0,52.0,2.1,17.2,83.0,141.14,109.47
2018,8,14,6,30,208.0,63.0,2.1,17.7,108.0,173.35,138.29
2018,8,14,6,45,104.0,64.5,2.1,18.25,87.0,123.82,98.62
2018,8,14,7,0,0.0,66.0,2.1,18.8,66.0,63.97,48.0
2018,8,14,7,15,0.0,82.0,2.05,19.5,82.0,80.02,61.13
2018,8,14,7,30,0.0,98.0,2.0,20.2,98.0,96.04,73.89
2018,8,14,7,45,0.0,116.0,1.95,20.85,116.0,114.09,88.06
2018,8,14,8,0,0.0,134.0,1.9,21.5,134.0,132.1,101.94
2018,8,14,8,15,1.5,150.5,1.9,22.25,151.5,149.64,115.22
2018,8,14,8,30,3.0,167.0,1.9,23.0,169.0,167.24,128.34
2018,8,14,8,45,11.5,200.0,1.85,23.8,207.5,207.58,159.06
2018,8,14,9,0,20.0,233.0,1.8,24.6,246.0,248.3,189.33
2018,8,14,9,15,61.5,283.0,1.8,25.4,327.5,344.0,261.01
2018,8,14,9,30,103.0,333.0,1.8,26.2,409.0,433.79,325.64
2018,8,14,9,45,320.0,297.5,1.8,26.95,551.0,607.11,452.73
2018,8,14,10,0,537.0,262.0,1.8,27.7,693.0,778.24,570.7
2018,8,14,10,15,675.0,208.5,1.9,28.3,770.0,856.22,622.12
2018,8,14,10,30,813.0,155.0,2.0,28.9,847.0,928.65,666.82
2018,8,14,10,45,821.0,154.5,2.15,29.45,869.0,937.31,670.95
2018,8,14,11,0,829.0,154.0,2.3,30.0,891.0,943.15,673.96
2018,8,14,11,15,833.5,154.5,2.4,30.4,905.5,943.87,673.72
2018,8,14,11,30,838.0,155.0,2.5,30.8,920.0,941.67,671.75
2018,8,14,11,45,841.5,154.0,2.65,31.15,927.0,934.13,667.02
2018,8,14,12,0,845.0,153.0,2.8,31.5,934.0,923.73,660.5
2018,8,14,12,15,850.5,149.5,2.85,31.7,934.5,906.94,649.58
2018,8,14,12,30,856.0,146.0,2.9,31.9,935.0,890.84,639.21
2018,8,14,12,45,861.0,141.0,3.0,32.15,928.0,870.12,626.05
2018,8,14,13,0,866.0,136.0,3.1,32.4,921.0,846.68,611.11
2018,8,14,13,15,863.0,134.5,3.2,32.35,904.5,817.46,593.03
2018,8,14,13,30,860.0,133.0,3.3,32.3,888.0,786.07,573.38
2018,8,14,13,45,855.0,130.5,3.4,32.3,864.0,750.24,550.42
2018,8,14,14,0,850.0,128.0,3.5,32.3,840.0,712.66,525.88
2018,8,14,14,15,842.5,125.5,3.55,32.0,809.0,671.83,497.72
2018,8,14,14,30,835.0,123.0,3.6,31.7,778.0,627.52,466.49
2018,8,14,14,45,824.5,120.0,3.65,31.45,741.0,581.82,433.29
2018,8,14,15,0,814.0,117.0,3.7,31.2,704.0,535.57,398.79
2018,8,14,15,15,799.0,115.0,3.7,31.2,662.0,487.72,361.67
2018,8,14,15,30,784.0,113.0,3.7,31.2,620.0,440.15,323.84
2018,8,14,15,45,766.0,108.5,3.75,30.35,573.5,389.69,284.05
2018,8,14,16,0,748.0,104.0,3.8,29.5,527.0,340.26,243.89
2018,8,14,16,15,693.0,106.0,3.85,28.85,469.5,283.82,198.27
2018,8,14,16,30,638.0,108.0,3.9,28.2,412.0,235.71,159.13
2018,8,14,16,45,608.0,100.0,3.9,27.6,362.0,189.0,121.01
2018,8,14,17,0,578.0,92.0,3.9,27.0,312.0,145.38,87.13
2018,8,14,17,15,522.0,84.0,3.85,26.1,260.0,102.96,58.83
2018,8,14,17,30,466.0,76.0,3.8,25.2,208.0,66.6,40.58
2018,8,14,17,45,397.5,65.0,3.75,24.3,161.0,46.83,34.64
2018,8,14,18,0,329.0,54.0,3.7,23.4,114.0,39.99,28.56
2018,8,14,18,15,247.0,41.5,3.6,22.6,78.0,31.53,20.82
2018,8,14,18,30,165.0,29.0,3.5,21.8,42.0,22.62,10.67
2018,8,14,18,45,88.5,15.5,3.45,21.0,22.0,15.24,0.0
2018,8,14,19,0,12.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,8,14,19,15,6.0,1.0,3.35,19.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,15,30.5,4.5,1.55,15.45,5.0,0.0,0.0
2018,8,15,5,30,61.0,9.0,1.6,15.9,10.0,24.82,0.0
2018,8,15,5,45,175.5,23.0,1.65,16.3,39.5,91.81,28.82
2018,8,15,6,0,290.0,37.0,1.7,16.7,69.0,163.1,119.54
2018,8,15,6,15,361.5,48.0,1.65,17.3,110.0,218.8,170.04
2018,8,15,6,30,433.0,59.0,1.6,17.9,151.0,281.09,223.77
2018,8,15,6,45,400.5,78.0,1.5,18.5,181.5,303.83,244.38
2018,8,15,7,0,368.0,97.0,1.4,19.1,212.0,325.19,262.12
2018,8,15,7,15,412.5,108.5,1.3,19.9,259.5,379.61,304.69
2018,8,15,7,30,457.0,120.0,1.2,20.7,307.0,437.0,347.69
2018,8,15,7,45,401.5,148.0,1.15,21.45,328.5,448.46,353.4
2018,8,15,8,0,346.0,176.0,1.1,22.2,350.0,445.11,348.03
2018,8,15,8,15,494.0,157.5,1.05,23.05,434.0,554.55,428.55
2018,8,15,8,30,642.0,139.0,1.0,23.9,518.0,668.35,507.53
2018,8,15,8,45,582.5,173.0,0.95,24.8,537.5,675.24,506.14
2018,8,15,9,0,523.0,207.0,0.9,25.7,557.0,673.08,499.71
2018,8,15,9,15,527.5,221.5,1.0,26.45,593.5,703.48,518.66
2018,8,15,9,30,532.0,236.0,1.1,27.2,630.0,732.18,535.87
2018,8,15,9,45,694.0,175.0,1.2,28.0,714.5,823.3,596.42
2018,8,15,10,0,856.0,114.0,1.3,28.8,799.0,905.77,646.48
2018,8,15,10,15,864.0,115.0,1.45,29.35,828.0,922.4,655.63
2018,8,15,10,30,872.0,116.0,1.6,29.9,857.0,936.25,663.79
2018,8,15,10,45,878.0,116.5,1.8,30.45,879.0,944.84,669.26
2018,8,15,11,0,884.0,117.0,2.0,31.0,901.0,950.46,672.85
2018,8,15,11,15,888.0,117.5,2.1,31.35,915.5,951.19,672.88
2018,8,15,11,30,892.0,118.0,2.2,31.7,930.0,948.87,671.1
2018,8,15,11,45,894.0,118.0,2.35,32.05,937.0,941.17,666.49
2018,8,15,12,0,896.0,118.0,2.5,32.4,944.0,930.48,660.03
2018,8,15,12,15,896.5,117.5,2.6,32.6,943.0,915.03,650.54
2018,8,15,12,30,897.0,117.0,2.7,32.8,942.0,896.74,639.28
2018,8,15,12,45,896.0,116.0,2.8,32.95,933.0,873.95,625.23
2018,8,15,13,0,895.0,115.0,2.9,33.1,924.0,848.56,609.45
2018,8,15,13,15,891.5,114.0,3.05,33.1,907.5,818.68,591.29
2018,8,15,13,30,888.0,113.0,3.2,33.1,891.0,786.56,571.43
2018,8,15,13,45,883.0,111.5,3.3,33.05,867.0,750.78,548.75
2018,8,15,14,0,878.0,110.0,3.4,33.0,843.0,713.16,524.57
2018,8,15,14,15,870.5,108.0,3.45,32.75,812.0,671.75,496.37
2018,8,15,14,30,863.0,106.0,3.5,32.5,781.0,629.04,466.13
2018,8,15,14,45,853.0,104.0,3.55,32.3,744.0,583.79,433.18
2018,8,15,15,0,843.0,102.0,3.6,32.1,707.0,537.83,398.8
2018,8,15,15,15,829.5,99.5,3.6,32.1,665.0,489.25,361.17
2018,8,15,15,30,816.0,97.0,3.6,32.1,623.0,436.96,319.93
2018,8,15,15,45,798.5,94.0,3.65,31.3,576.5,386.51,279.97
2018,8,15,16,0,781.0,91.0,3.7,30.5,530.0,336.99,239.54
2018,8,15,16,15,755.0,88.0,3.7,29.9,479.5,286.23,197.31
2018,8,15,16,30,729.0,85.0,3.7,29.3,429.0,237.71,156.63
2018,8,15,16,45,684.5,82.0,3.75,28.7,375.0,184.99,114.16
2018,8,15,17,0,640.0,79.0,3.8,28.1,321.0,139.86,79.85
2018,8,15,17,15,569.5,75.5,3.75,27.15,266.0,97.09,52.6
2018,8,15,17,30,499.0,72.0,3.7,26.2,211.0,61.93,37.15
2018,8,15,17,45,440.0,61.0,3.65,25.3,164.5,43.17,31.34
2018,8,15,18,0,381.0,50.0,3.6,24.4,118.0,36.81,25.7
2018,8,15,18,15,298.0,38.5,3.55,23.6,81.0,29.5,18.95
2018,8,15,18,30,215.0,27.0,3.5,22.8,44.0,21.06,8.78
2018,8,15,18,45,114.0,14.5,3.4,21.95,23.0,14.25,0.0
2018,8,15,19,0,13.0,2.0,3.3,21.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,20.65,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.5,1.4,16.1,5.0,0.0,0.0
2018,8,16,5,30,68.0,9.0,1.4,16.5,10.0,26.52,0.0
2018,8,16,5,45,192.5,22.0,1.35,16.9,39.5,95.0,22.28
2018,8,16,6,0,317.0,35.0,1.3,17.3,69.0,170.19,123.61
2018,8,16,6,15,406.0,44.0,1.2,18.0,113.0,231.83,178.87
2018,8,16,6,30,495.0,53.0,1.1,18.7,157.0,301.67,238.1
2018,8,16,6,45,555.0,59.5,1.0,19.45,207.0,361.87,287.88
2018,8,16,7,0,615.0,66.0,0.9,20.2,257.0,426.68,338.93
2018,8,16,7,15,655.5,71.0,0.85,21.2,308.5,482.44,380.66
2018,8,16,7,30,696.0,76.0,0.8,22.2,360.0,538.19,420.49
2018,8,16,7,45,725.5,80.5,0.75,23.15,411.5,590.1,455.7
2018,8,16,8,0,755.0,85.0,0.7,24.1,463.0,642.51,488.98
2018,8,16,8,15,776.5,88.0,0.85,25.1,511.5,687.46,517.56
2018,8,16,8,30,798.0,91.0,1.0,26.1,560.0,731.76,545.2
2018,8,16,8,45,814.5,93.5,1.15,27.05,605.5,770.52,568.75
2018,8,16,9,0,831.0,96.0,1.3,28.0,651.0,803.03,587.87
2018,8,16,9,15,839.5,100.0,1.4,28.85,690.5,833.42,605.12
2018,8,16,9,30,848.0,104.0,1.5,29.7,730.0,861.52,620.73
2018,8,16,9,45,852.5,108.5,1.65,30.5,763.5,884.14,633.42
2018,8,16,10,0,857.0,113.0,1.8,31.3,797.0,904.03,644.37
2018,8,16,10,15,864.5,114.0,1.85,31.95,825.5,920.17,652.26
2018,8,16,10,30,872.0,115.0,1.9,32.6,854.0,933.53,658.47
2018,8,16,10,45,877.5,115.5,2.0,33.3,875.5,941.61,661.86
2018,8,16,11,0,883.0,116.0,2.1,34.0,897.0,946.72,663.51
2018,8,16,11,15,886.5,116.5,2.15,34.4,911.5,946.95,662.53
2018,8,16,11,30,890.0,117.0,2.2,34.8,926.0,944.13,659.82
2018,8,16,11,45,892.0,116.5,2.25,35.2,932.0,935.9,653.87
2018,8,16,12,0,894.0,116.0,2.3,35.6,938.0,924.7,646.2
2018,8,16,12,15,893.0,116.5,2.4,35.75,936.5,908.89,636.83
2018,8,16,12,30,892.0,117.0,2.5,35.9,935.0,890.28,625.72
2018,8,16,12,45,889.0,117.5,2.55,36.05,926.0,867.28,611.44
2018,8,16,13,0,886.0,118.0,2.6,36.2,917.0,841.77,595.57
2018,8,16,13,15,883.5,116.0,2.7,36.1,900.0,811.91,577.75
2018,8,16,13,30,881.0,114.0,2.8,36.0,883.0,779.79,558.28
2018,8,16,13,45,876.5,112.0,2.9,35.9,859.5,744.07,536.2
2018,8,16,14,0,872.0,110.0,3.0,35.8,836.0,706.5,512.61
2018,8,16,14,15,865.0,108.5,3.05,35.5,805.5,666.05,485.45
2018,8,16,14,30,858.0,107.0,3.1,35.2,775.0,624.27,456.39
2018,8,16,14,45,849.0,104.0,3.2,34.95,738.5,578.84,424.05
2018,8,16,15,0,840.0,101.0,3.3,34.7,702.0,532.64,390.17
2018,8,16,15,15,826.0,98.5,3.3,34.7,659.5,483.93,352.88
2018,8,16,15,30,812.0,96.0,3.3,34.7,617.0,431.55,312.04
2018,8,16,15,45,795.5,93.0,3.35,33.85,571.0,381.67,272.98
2018,8,16,16,0,779.0,90.0,3.4,33.0,525.0,332.63,233.36
2018,8,16,16,15,735.5,91.0,3.45,32.35,471.0,280.69,191.22
2018,8,16,16,30,692.0,92.0,3.5,31.7,417.0,229.39,149.63
2018,8,16,16,45,665.0,85.0,3.55,31.05,367.0,181.43,110.87
2018,8,16,17,0,638.0,78.0,3.6,30.4,317.0,136.22,76.39
2018,8,16,17,15,608.0,69.5,3.5,29.45,268.5,92.44,47.58
2018,8,16,17,30,578.0,61.0,3.4,28.5,220.0,51.98,28.93
2018,8,16,17,45,502.0,54.0,3.35,27.5,170.5,37.34,26.09
2018,8,16,18,0,426.0,47.0,3.3,26.5,121.0,34.34,23.33
2018,8,16,18,15,329.0,36.5,3.15,25.7,82.0,27.85,17.32
2018,8,16,18,30,232.0,26.0,3.0,24.9,43.0,20.91,7.64
2018,8,16,18,45,124.0,14.0,2.9,24.1,22.5,13.76,0.0
2018,8,16,19,0,16.0,2.0,2.8,23.3,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.0,2.65,22.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.4,19.0,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.3,19.5,9.0,26.18,0.0
2018,8,17,5,45,184.5,20.5,0.25,20.0,37.0,90.12,11.79
2018,8,17,6,0,298.0,33.0,0.2,20.5,65.0,160.78,113.85
2018,8,17,6,15,403.0,42.0,0.2,21.3,110.5,227.57,171.47
2018,8,17,6,30,508.0,51.0,0.2,22.1,156.0,304.27,234.04
2018,8,17,6,45,566.5,57.0,0.2,22.9,205.5,363.58,281.63
2018,8,17,7,0,625.0,63.0,0.2,23.7,255.0,427.38,330.55
2018,8,17,7,15,665.0,67.5,0.25,24.8,306.5,482.6,370.99
2018,8,17,7,30,705.0,72.0,0.3,25.9,358.0,538.0,409.93
2018,8,17,7,45,734.0,75.5,0.35,27.05,409.0,588.72,443.85
2018,8,17,8,0,763.0,79.0,0.4,28.2,460.0,639.9,475.91
2018,8,17,8,15,784.5,82.0,0.55,29.2,509.0,685.09,504.11
2018,8,17,8,30,806.0,85.0,0.7,30.2,558.0,729.63,531.4
2018,8,17,8,45,822.0,87.5,0.9,31.2,603.0,763.58,551.97
2018,8,17,9,0,838.0,90.0,1.1,32.2,648.0,800.66,574.34
2018,8,17,9,15,850.5,92.0,1.2,32.8,688.5,832.47,592.71
2018,8,17,9,30,863.0,94.0,1.3,33.4,729.0,862.17,609.65
2018,8,17,9,45,872.0,95.5,1.45,34.0,764.0,885.91,623.38
2018,8,17,10,0,881.0,97.0,1.6,34.6,799.0,907.07,635.5
2018,8,17,10,15,888.0,98.0,1.75,35.0,827.5,923.13,644.98
2018,8,17,10,30,895.0,99.0,1.9,35.4,856.0,936.32,652.73
2018,8,17,10,45,900.0,100.0,2.05,35.8,878.0,944.67,657.54
2018,8,17,11,0,905.0,101.0,2.2,36.2,900.0,949.95,660.54
2018,8,17,11,15,908.0,101.5,2.3,36.4,914.0,949.76,660.29
2018,8,17,11,30,911.0,102.0,2.4,36.6,928.0,946.45,658.24
2018,8,17,11,45,912.5,102.5,2.55,36.75,935.0,938.65,654.06
2018,8,17,12,0,914.0,103.0,2.7,36.9,942.0,927.8,648.0
2018,8,17,12,15,913.0,103.0,2.8,36.9,940.0,911.24,638.4
2018,8,17,12,30,912.0,103.0,2.9,36.9,938.0,891.83,627.02
2018,8,17,12,45,908.5,104.0,3.0,36.9,928.5,868.5,613.12
2018,8,17,13,0,905.0,105.0,3.1,36.9,919.0,842.62,597.51
2018,8,17,13,15,902.0,104.0,3.2,36.75,902.5,812.79,579.61
2018,8,17,13,30,899.0,103.0,3.3,36.6,886.0,780.66,560.04
2018,8,17,13,45,894.0,102.0,3.35,36.5,862.0,744.92,537.52
2018,8,17,14,0,889.0,101.0,3.4,36.4,838.0,707.29,513.53
2018,8,17,14,15,882.0,99.0,3.45,36.1,807.0,665.72,485.68
2018,8,17,14,30,875.0,97.0,3.5,35.8,776.0,622.79,455.66
2018,8,17,14,45,865.0,95.0,3.55,35.55,739.0,576.99,422.69
2018,8,17,15,0,855.0,93.0,3.6,35.3,702.0,530.46,388.27
2018,8,17,15,15,841.5,91.5,3.6,35.3,660.0,482.21,351.13
2018,8,17,15,30,828.0,90.0,3.6,35.3,618.0,433.97,313.04
2018,8,17,15,45,811.5,86.5,3.55,34.5,571.5,379.05,270.07
2018,8,17,16,0,795.0,83.0,3.5,33.7,525.0,328.78,229.31
2018,8,17,16,15,773.5,79.5,3.5,33.15,475.5,278.18,187.42
2018,8,17,16,30,752.0,76.0,3.5,32.6,426.0,229.34,146.74
2018,8,17,16,45,721.5,71.5,3.45,32.05,374.5,180.05,106.94
2018,8,17,17,0,691.0,67.0,3.4,31.5,323.0,133.85,72.13
2018,8,17,17,15,647.0,61.5,3.25,30.7,271.5,89.14,44.03
2018,8,17,17,30,603.0,56.0,3.1,29.9,220.0,45.82,25.2
2018,8,17,17,45,537.0,49.5,3.0,29.05,171.5,33.78,22.89
2018,8,17,18,0,471.0,43.0,2.9,28.2,123.0,30.99,20.32
2018,8,17,18,15,362.0,33.0,2.75,27.45,82.0,24.79,14.58
2018,8,17,18,30,253.0,23.0,2.6,26.7,41.0,18.15,4.73
2018,8,17,18,45,135.5,13.0,2.45,26.0,21.5,12.78,0.0
2018,8,17,19,0,18.0,3.0,2.3,25.3,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,24.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,18,5,15,46.5,4.5,0.7,22.15,5.0,0.0,0.0
2018,8,18,5,30,93.0,9.0,0.8,22.7,10.0,32.65,0.0
2018,8,18,5,45,243.5,19.5,0.85,23.25,40.5,106.06,2.1
2018,8,18,6,0,394.0,30.0,0.9,23.8,71.0,190.85,132.96
2018,8,18,6,15,452.0,38.0,0.9,24.55,110.5,241.8,180.57
2018,8,18,6,30,510.0,46.0,0.9,25.3,150.0,298.23,228.54
2018,8,18,6,45,309.0,75.5,0.95,26.05,144.0,253.28,196.82
2018,8,18,7,0,108.0,105.0,1.0,26.8,138.0,176.56,136.75
2018,8,18,7,15,174.0,127.0,1.15,27.95,192.0,243.44,189.51
2018,8,18,7,30,240.0,149.0,1.3,29.1,246.0,323.23,249.93
2018,8,18,7,45,476.5,122.5,1.45,30.3,348.0,467.29,358.57
2018,8,18,8,0,713.0,96.0,1.6,31.5,450.0,625.01,471.36
2018,8,18,8,15,786.5,85.0,1.75,32.25,513.0,688.59,512.02
2018,8,18,8,30,860.0,74.0,1.9,33.0,576.0,752.69,552.65
2018,8,18,8,45,874.5,76.0,2.05,33.7,622.0,791.16,575.56
2018,8,18,9,0,889.0,78.0,2.2,34.4,668.0,827.93,597.28
2018,8,18,9,15,887.0,86.5,2.3,34.95,706.5,855.91,613.09
2018,8,18,9,30,885.0,95.0,2.4,35.5,745.0,880.86,626.93
2018,8,18,9,45,877.5,106.0,2.5,36.05,776.5,900.5,637.38
2018,8,18,10,0,870.0,117.0,2.6,36.6,808.0,916.75,645.74
2018,8,18,10,15,876.5,119.0,2.7,36.8,837.0,933.05,655.14
2018,8,18,10,30,883.0,121.0,2.8,37.0,866.0,946.46,662.81
2018,8,18,10,45,887.5,122.5,2.9,37.25,887.5,954.53,667.1
2018,8,18,11,0,892.0,124.0,3.0,37.5,909.0,959.56,669.63
2018,8,18,11,15,895.0,125.0,3.05,37.6,923.5,959.61,669.22
2018,8,18,11,30,898.0,126.0,3.1,37.7,938.0,956.58,667.04
2018,8,18,11,45,899.0,127.0,3.2,37.75,945.0,948.65,662.4
2018,8,18,12,0,900.0,128.0,3.3,37.8,952.0,937.71,655.97
2018,8,18,12,15,898.0,129.5,3.4,37.75,950.5,921.65,646.64
2018,8,18,12,30,896.0,131.0,3.5,37.7,949.0,902.79,635.57
2018,8,18,12,45,891.5,131.5,3.6,37.6,938.5,878.2,620.93
2018,8,18,13,0,887.0,132.0,3.7,37.5,928.0,851.16,604.67
2018,8,18,13,15,883.5,131.5,3.8,37.35,911.5,821.65,586.81
2018,8,18,13,30,880.0,131.0,3.9,37.2,895.0,789.92,567.33
2018,8,18,13,45,874.0,130.0,3.95,37.05,870.5,753.84,544.59
2018,8,18,14,0,868.0,129.0,4.0,36.9,846.0,716.0,519.85
2018,8,18,14,15,860.0,126.5,4.05,36.6,814.5,673.92,491.09
2018,8,18,14,30,852.0,124.0,4.1,36.3,783.0,628.34,459.26
2018,8,18,14,45,842.0,121.5,4.15,36.0,746.0,582.47,426.3
2018,8,18,15,0,832.0,119.0,4.2,35.7,709.0,535.98,391.97
2018,8,18,15,15,817.0,116.0,4.2,35.7,665.5,486.28,353.84
2018,8,18,15,30,802.0,113.0,4.2,35.7,622.0,436.87,314.97
2018,8,18,15,45,783.5,109.0,4.25,34.9,574.5,385.77,274.96
2018,8,18,16,0,765.0,105.0,4.3,34.1,527.0,335.75,234.67
2018,8,18,16,15,741.5,99.5,4.2,33.5,476.5,280.93,189.94
2018,8,18,16,30,718.0,94.0,4.1,32.9,426.0,231.35,149.06
2018,8,18,16,45,685.0,88.5,4.05,32.25,374.0,182.39,110.03
2018,8,18,17,0,652.0,83.0,4.0,31.6,322.0,136.82,76.21
2018,8,18,17,15,593.0,76.5,3.7,30.7,267.5,92.33,49.05
2018,8,18,17,30,534.0,70.0,3.4,29.8,213.0,54.26,34.22
2018,8,18,17,45,466.0,59.5,3.1,28.85,164.0,42.7,30.39
2018,8,18,18,0,398.0,49.0,2.8,27.9,115.0,36.76,25.13
2018,8,18,18,15,293.0,37.0,2.55,27.05,76.0,28.91,17.85
2018,8,18,18,30,188.0,25.0,2.3,26.2,37.0,19.68,4.03
2018,8,18,18,45,97.0,13.0,2.05,25.35,19.0,12.78,0.0
2018,8,18,19,0,6.0,1.0,1.8,24.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,24.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,0.75,19.8,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,0.8,20.4,8.0,24.39,0.0
2018,8,19,5,45,113.0,17.5,0.85,20.95,25.5,62.59,0.0
2018,8,19,6,0,161.0,27.0,0.9,21.5,43.0,102.18,70.41
2018,8,19,6,15,204.0,43.0,1.0,22.2,76.0,145.39,109.43
2018,8,19,6,30,247.0,59.0,1.1,22.9,109.0,192.26,149.36
2018,8,19,6,45,128.5,81.5,1.15,23.6,108.0,156.09,121.95
2018,8,19,7,0,10.0,104.0,1.2,24.3,107.0,111.01,84.99
2018,8,19,7,15,11.0,120.5,1.35,25.25,124.5,128.18,98.45
2018,8,19,7,30,12.0,137.0,1.5,26.2,142.0,145.43,111.5
2018,8,19,7,45,33.0,166.5,1.65,27.2,182.5,196.95,151.38
2018,8,19,8,0,54.0,196.0,1.8,28.2,223.0,244.05,186.82
2018,8,19,8,15,169.0,214.5,2.0,29.15,310.5,357.41,273.57
2018,8,19,8,30,284.0,233.0,2.2,30.1,398.0,478.73,362.61
2018,8,19,8,45,550.5,173.5,2.4,31.0,526.5,645.83,484.83
2018,8,19,9,0,817.0,114.0,2.6,31.9,655.0,811.73,596.7
2018,8,19,9,15,852.5,109.0,2.7,32.45,704.5,854.62,621.67
2018,8,19,9,30,888.0,104.0,2.8,33.0,754.0,891.59,643.45
2018,8,19,9,45,891.5,109.0,2.9,33.6,788.5,914.46,655.83
2018,8,19,10,0,895.0,114.0,3.0,34.2,823.0,934.42,666.44
2018,8,19,10,15,903.0,115.0,3.05,34.55,853.0,951.29,675.44
2018,8,19,10,30,911.0,116.0,3.1,34.9,883.0,965.23,682.68
2018,8,19,10,45,917.0,117.0,3.2,35.3,906.0,974.29,687.14
2018,8,19,11,0,923.0,118.0,3.3,35.7,929.0,980.22,689.76
2018,8,19,11,15,926.5,119.0,3.35,35.85,944.0,980.66,689.41
2018,8,19,11,30,930.0,120.0,3.4,36.0,959.0,977.89,687.21
2018,8,19,11,45,932.0,119.5,3.5,36.15,965.5,969.08,681.65
2018,8,19,12,0,934.0,119.0,3.6,36.3,972.0,957.14,674.23
2018,8,19,12,15,935.5,118.5,3.6,36.3,971.5,941.69,664.48
2018,8,19,12,30,937.0,118.0,3.6,36.3,971.0,923.24,652.9
2018,8,19,12,45,938.0,115.5,3.65,36.3,962.0,899.5,638.27
2018,8,19,13,0,939.0,113.0,3.7,36.3,953.0,872.96,621.83
2018,8,19,13,15,935.5,112.0,3.7,36.15,935.5,841.58,602.32
2018,8,19,13,30,932.0,111.0,3.7,36.0,918.0,807.82,581.18
2018,8,19,13,45,927.0,110.0,3.7,35.85,893.5,770.77,557.69
2018,8,19,14,0,922.0,109.0,3.7,35.7,869.0,731.75,532.69
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,689.19,503.39
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,645.18,472.29
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,595.8,436.57
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,546.16,399.72
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,480.27,349.97
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,419.9,303.55
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,371.68,265.54
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,322.86,225.86
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,271.95,184.43
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,224.13,145.47
