Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,175.62,106.99
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,130.38,73.56
2018,8,19,17,15,554.0,76.5,3.1,29.65,252.5,87.53,47.39
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,50.02,36.77
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,40.29,28.52
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,33.3,22.36
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,26.75,16.1
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,19.73,1.9
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,11.8,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,20,5,15,29.5,3.5,1.35,15.55,3.5,0.0,0.0
2018,8,20,5,30,59.0,7.0,1.5,16.0,7.0,21.78,0.0
2018,8,20,5,45,72.5,13.5,1.65,16.45,17.5,44.2,0.0
2018,8,20,6,0,86.0,20.0,1.8,16.9,28.0,65.14,43.82
2018,8,20,6,15,164.0,36.0,1.8,17.55,64.0,119.75,91.24
2018,8,20,6,30,242.0,52.0,1.8,18.2,100.0,180.75,143.23
2018,8,20,6,45,121.0,65.0,1.8,18.85,89.0,138.42,110.11
2018,8,20,7,0,0.0,78.0,1.8,19.5,78.0,76.91,58.56
2018,8,20,7,15,0.0,86.5,1.85,20.45,86.5,84.94,64.96
2018,8,20,7,30,0.0,95.0,1.9,21.4,95.0,93.09,71.18
2018,8,20,7,45,0.0,108.0,1.9,22.4,108.0,105.96,81.05
2018,8,20,8,0,0.0,121.0,1.9,23.4,121.0,118.82,90.69
2018,8,20,8,15,10.0,148.0,1.95,24.25,154.0,153.47,117.77
2018,8,20,8,30,20.0,175.0,2.0,25.1,187.0,188.74,144.74
2018,8,20,8,45,111.5,203.0,2.05,25.95,276.0,305.12,235.55
2018,8,20,9,0,203.0,231.0,2.1,26.8,365.0,421.13,322.23
2018,8,20,9,15,328.0,238.5,2.2,27.5,471.0,538.42,408.11
2018,8,20,9,30,453.0,246.0,2.3,28.2,577.0,669.11,499.82
2018,8,20,9,45,660.0,185.5,2.4,28.9,693.5,797.64,589.07
2018,8,20,10,0,867.0,125.0,2.5,29.6,810.0,919.01,666.19
2018,8,20,10,15,874.5,126.5,2.65,30.1,839.0,935.49,674.66
2018,8,20,10,30,882.0,128.0,2.8,30.6,868.0,949.1,682.26
2018,8,20,10,45,881.5,132.0,2.9,31.1,888.0,954.94,684.56
2018,8,20,11,0,881.0,136.0,3.0,31.6,908.0,957.66,685.01
2018,8,20,11,15,891.0,133.0,3.1,31.95,924.5,959.94,685.73
2018,8,20,11,30,901.0,130.0,3.2,32.3,941.0,959.16,684.58
2018,8,20,11,45,882.0,142.5,3.3,32.65,941.0,944.22,674.46
2018,8,20,12,0,863.0,155.0,3.4,33.0,941.0,929.84,664.87
2018,8,20,12,15,837.5,164.5,3.45,33.05,926.0,900.8,646.3
2018,8,20,12,30,812.0,174.0,3.5,33.1,911.0,869.8,626.5
2018,8,20,12,45,765.5,195.5,3.6,33.15,884.5,831.14,601.78
2018,8,20,13,0,719.0,217.0,3.7,33.2,858.0,792.47,576.5
2018,8,20,13,15,750.0,198.5,3.75,33.05,856.0,775.9,566.72
2018,8,20,13,30,781.0,180.0,3.8,32.9,854.0,756.43,554.57
2018,8,20,13,45,800.5,166.5,3.85,32.75,840.0,729.32,536.67
2018,8,20,14,0,820.0,153.0,3.9,32.6,826.0,699.01,516.17
2018,8,20,14,15,797.5,155.0,3.9,32.3,789.0,652.98,483.71
2018,8,20,14,30,775.0,157.0,3.9,32.0,752.0,607.05,450.71
2018,8,20,14,45,763.0,151.0,3.9,31.65,712.5,559.97,416.42
2018,8,20,15,0,751.0,145.0,3.9,31.3,673.0,509.79,379.03
2018,8,20,15,15,699.0,150.0,3.9,31.3,617.0,453.43,335.6
2018,8,20,15,30,647.0,155.0,3.9,31.3,561.0,401.05,294.5
2018,8,20,15,45,619.5,147.0,3.9,30.35,511.5,350.39,254.99
2018,8,20,16,0,592.0,139.0,3.9,29.4,462.0,301.96,216.3
2018,8,20,16,15,484.0,139.5,3.9,28.7,386.5,243.0,171.12
2018,8,20,16,30,376.0,140.0,3.9,28.0,311.0,193.58,134.34
2018,8,20,16,45,348.0,123.0,3.85,27.3,266.0,153.39,102.96
2018,8,20,17,0,320.0,106.0,3.8,26.6,221.0,116.24,75.33
2018,8,20,17,15,199.0,96.0,3.7,25.65,163.5,88.21,60.29
2018,8,20,17,30,78.0,86.0,3.6,24.7,106.0,71.93,56.11
2018,8,20,17,45,40.0,68.0,3.5,23.75,78.0,60.79,46.49
2018,8,20,18,0,2.0,50.0,3.4,22.8,50.0,46.62,33.97
2018,8,20,18,15,8.0,32.5,3.3,22.05,33.0,30.71,19.45
2018,8,20,18,30,14.0,15.0,3.2,21.3,16.0,14.48,0.0
2018,8,20,18,45,7.0,7.5,3.1,20.55,8.0,7.37,0.0
2018,8,20,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,5,15,22.0,2.5,1.55,15.1,2.5,0.0,0.0
2018,8,21,5,30,44.0,5.0,1.7,15.4,5.0,15.94,0.0
2018,8,21,5,45,92.5,9.0,1.85,15.75,16.0,45.13,0.0
2018,8,21,6,0,141.0,13.0,2.0,16.1,27.0,76.67,51.61
2018,8,21,6,15,92.0,19.0,1.95,16.55,30.0,66.49,48.6
2018,8,21,6,30,43.0,25.0,1.9,17.0,33.0,46.04,33.07
2018,8,21,6,45,22.5,36.5,1.85,17.45,41.0,46.66,33.95
2018,8,21,7,0,2.0,48.0,1.8,17.9,49.0,47.44,34.44
2018,8,21,7,15,1.5,67.0,1.7,18.55,67.5,65.63,49.5
2018,8,21,7,30,1.0,86.0,1.6,19.2,86.0,84.41,64.72
2018,8,21,7,45,1.0,91.5,1.55,19.85,91.5,89.68,68.62
2018,8,21,8,0,1.0,97.0,1.5,20.5,97.0,95.01,72.52
2018,8,21,8,15,2.0,122.0,1.45,21.3,123.0,120.87,92.83
2018,8,21,8,30,3.0,147.0,1.4,22.1,149.0,146.82,112.76
2018,8,21,8,45,3.0,158.0,1.4,22.85,160.0,157.68,120.52
2018,8,21,9,0,3.0,169.0,1.4,23.6,171.0,168.53,128.21
2018,8,21,9,15,13.5,207.5,1.5,24.3,217.0,216.2,164.54
2018,8,21,9,30,24.0,246.0,1.6,25.0,263.0,271.19,205.47
2018,8,21,9,45,62.5,301.5,1.65,25.65,350.0,363.0,273.46
2018,8,21,10,0,101.0,357.0,1.7,26.3,437.0,455.49,339.52
2018,8,21,10,15,347.5,306.5,1.85,26.8,595.0,640.7,475.89
2018,8,21,10,30,594.0,256.0,2.0,27.3,753.0,823.73,603.19
2018,8,21,10,45,750.5,188.0,2.1,27.85,833.0,897.83,650.78
2018,8,21,11,0,907.0,120.0,2.2,28.4,913.0,963.36,691.15
2018,8,21,11,15,910.0,121.0,2.35,28.7,927.5,963.23,690.58
2018,8,21,11,30,913.0,122.0,2.5,29.0,942.0,959.96,688.7
2018,8,21,11,45,886.0,137.0,2.6,29.35,937.0,940.26,675.76
2018,8,21,12,0,859.0,152.0,2.7,29.7,932.0,917.83,661.19
2018,8,21,12,15,884.5,139.0,2.8,29.9,941.0,912.14,657.91
2018,8,21,12,30,910.0,126.0,2.9,30.1,950.0,902.89,652.23
2018,8,21,12,45,892.5,134.0,3.0,30.3,935.0,874.15,633.84
2018,8,21,13,0,875.0,142.0,3.1,30.5,920.0,843.43,614.18
2018,8,21,13,15,840.5,157.5,3.2,30.5,893.0,805.46,590.0
2018,8,21,13,30,806.0,173.0,3.3,30.5,866.0,766.1,564.65
2018,8,21,13,45,817.0,161.0,3.35,30.55,846.0,733.39,542.54
2018,8,21,14,0,828.0,149.0,3.4,30.6,826.0,698.02,518.02
2018,8,21,14,15,846.5,134.0,3.45,30.4,803.0,662.02,493.1
2018,8,21,14,30,865.0,119.0,3.5,30.2,780.0,625.27,466.8
2018,8,21,14,45,850.5,117.0,3.5,30.0,740.0,574.32,429.16
2018,8,21,15,0,836.0,115.0,3.5,29.8,700.0,525.53,392.07
2018,8,21,15,15,824.0,111.0,3.5,29.8,657.0,476.07,353.19
2018,8,21,15,30,812.0,107.0,3.5,29.8,614.0,426.62,313.29
2018,8,21,15,45,786.5,103.0,3.5,29.1,562.5,372.51,269.89
2018,8,21,16,0,761.0,99.0,3.5,28.4,511.0,320.19,226.85
2018,8,21,16,15,725.0,92.5,3.5,27.8,454.0,264.95,181.2
2018,8,21,16,30,689.0,86.0,3.5,27.2,397.0,209.74,135.75
2018,8,21,16,45,654.0,82.5,3.5,26.6,348.0,163.93,98.88
2018,8,21,17,0,619.0,79.0,3.5,26.0,299.0,121.72,67.94
2018,8,21,17,15,563.0,72.5,3.45,25.05,247.5,79.71,43.39
2018,8,21,17,30,507.0,66.0,3.4,24.1,196.0,45.63,33.72
2018,8,21,17,45,425.5,56.0,3.3,23.15,147.5,40.39,29.13
2018,8,21,18,0,344.0,46.0,3.2,22.2,99.0,34.8,23.98
2018,8,21,18,15,242.5,33.0,3.15,21.4,63.5,25.37,14.96
2018,8,21,18,30,141.0,20.0,3.1,20.6,28.0,15.73,0.0
2018,8,21,18,45,70.5,10.0,3.05,19.8,14.0,9.83,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,0.8,15.0,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.8,15.4,1.0,0.98,0.0
2018,8,22,5,45,0.0,6.0,0.8,15.85,6.0,5.78,0.0
2018,8,22,6,0,0.0,11.0,0.8,16.3,11.0,10.6,2.52
2018,8,22,6,15,0.0,19.0,0.65,16.95,19.0,18.33,9.54
2018,8,22,6,30,0.0,27.0,0.5,17.6,27.0,26.05,16.27
2018,8,22,6,45,0.0,36.5,0.4,18.25,36.5,35.24,24.12
2018,8,22,7,0,0.0,46.0,0.3,18.9,46.0,44.43,31.81
2018,8,22,7,15,0.0,60.0,0.45,19.85,60.0,57.98,42.88
2018,8,22,7,30,0.0,74.0,0.6,20.8,74.0,71.55,53.71
2018,8,22,7,45,0.0,99.0,0.8,21.7,99.0,96.72,73.75
2018,8,22,8,0,0.0,124.0,1.0,22.6,124.0,121.97,93.4
2018,8,22,8,15,4.5,153.5,1.15,23.5,156.0,155.18,119.05
2018,8,22,8,30,9.0,183.0,1.3,24.4,188.0,188.65,144.34
2018,8,22,8,45,17.5,210.5,1.45,25.25,221.5,223.38,170.3
2018,8,22,9,0,26.0,238.0,1.6,26.1,255.0,265.99,201.68
2018,8,22,9,15,46.5,276.0,1.75,26.9,309.0,323.26,243.73
2018,8,22,9,30,67.0,314.0,1.9,27.7,363.0,380.98,285.1
2018,8,22,9,45,204.0,320.0,2.05,28.45,478.5,515.65,384.38
2018,8,22,10,0,341.0,326.0,2.2,29.2,594.0,653.5,481.38
2018,8,22,10,15,612.5,226.0,2.3,29.75,729.0,806.52,589.94
2018,8,22,10,30,884.0,126.0,2.4,30.3,864.0,944.99,678.42
2018,8,22,10,45,898.0,122.5,2.5,30.85,889.0,956.39,683.05
2018,8,22,11,0,912.0,119.0,2.6,31.4,914.0,964.82,687.06
2018,8,22,11,15,916.0,119.0,2.65,31.75,928.5,964.53,685.77
2018,8,22,11,30,920.0,119.0,2.7,32.1,943.0,961.08,682.66
2018,8,22,11,45,922.5,118.5,2.75,32.4,949.5,952.62,676.65
2018,8,22,12,0,925.0,118.0,2.8,32.7,956.0,941.05,668.81
2018,8,22,12,15,922.5,119.0,2.8,32.8,953.5,923.51,657.42
2018,8,22,12,30,920.0,120.0,2.8,32.9,951.0,903.11,644.31
2018,8,22,12,45,915.5,121.0,2.85,32.95,940.5,878.3,628.88
2018,8,22,13,0,911.0,122.0,2.9,33.0,930.0,850.95,611.78
2018,8,22,13,15,907.5,121.0,2.95,32.9,912.5,820.09,592.68
2018,8,22,13,30,904.0,120.0,3.0,32.8,895.0,786.94,571.93
2018,8,22,13,45,898.0,118.5,3.1,32.7,869.5,749.4,548.28
2018,8,22,14,0,892.0,117.0,3.2,32.6,844.0,710.05,522.36
2018,8,22,14,15,883.0,116.0,3.25,32.3,812.0,667.61,492.94
2018,8,22,14,30,874.0,115.0,3.3,32.0,780.0,623.96,461.88
2018,8,22,14,45,862.5,112.5,3.35,31.7,741.0,576.57,427.31
2018,8,22,15,0,851.0,110.0,3.4,31.4,702.0,525.44,389.11
2018,8,22,15,15,836.0,107.0,3.4,31.4,658.0,474.81,349.56
2018,8,22,15,30,821.0,104.0,3.4,31.4,614.0,424.44,309.17
2018,8,22,15,45,795.5,101.0,3.45,30.45,563.0,370.82,266.63
2018,8,22,16,0,770.0,98.0,3.5,29.5,512.0,318.98,224.34
2018,8,22,16,15,702.0,98.5,3.5,28.75,447.5,258.0,175.49
2018,8,22,16,30,634.0,99.0,3.5,28.0,383.0,206.72,134.69
2018,8,22,16,45,590.0,93.0,3.5,27.3,331.0,160.4,98.37
2018,8,22,17,0,546.0,87.0,3.5,26.6,279.0,118.7,68.58
2018,8,22,17,15,490.0,78.0,3.4,25.55,228.5,78.61,45.33
2018,8,22,17,30,434.0,69.0,3.3,24.5,178.0,48.54,36.14
2018,8,22,17,45,366.5,57.5,3.2,23.45,134.5,42.12,30.54
2018,8,22,18,0,299.0,46.0,3.1,22.4,91.0,34.63,23.76
2018,8,22,18,15,198.5,32.0,3.05,21.6,57.0,24.65,14.13
2018,8,22,18,30,98.0,18.0,3.0,20.8,23.0,14.13,0.0
2018,8,22,18,45,49.0,9.0,2.9,20.05,11.5,8.85,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.3,14.75,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,15.3,4.0,3.93,0.0
2018,8,23,5,45,32.0,15.0,1.65,15.8,16.5,24.12,0.0
2018,8,23,6,0,36.0,26.0,1.8,16.3,29.0,44.78,27.78
2018,8,23,6,15,26.0,46.5,1.8,16.9,49.5,61.26,44.52
2018,8,23,6,30,16.0,67.0,1.8,17.5,70.0,76.36,58.02
2018,8,23,6,45,19.0,85.5,1.8,18.15,90.0,97.03,75.61
2018,8,23,7,0,22.0,104.0,1.8,18.8,110.0,122.85,96.99
2018,8,23,7,15,14.0,116.0,1.75,19.5,120.0,125.22,98.48
2018,8,23,7,30,6.0,128.0,1.7,20.2,130.0,132.12,103.42
2018,8,23,7,45,5.0,141.0,1.6,20.95,143.0,144.19,112.44
2018,8,23,8,0,4.0,154.0,1.5,21.7,156.0,156.24,121.22
2018,8,23,8,15,12.5,179.5,1.5,22.5,186.5,188.37,145.94
2018,8,23,8,30,21.0,205.0,1.5,23.3,217.0,220.95,170.43
2018,8,23,8,45,27.0,229.0,1.45,24.1,246.0,258.01,197.68
2018,8,23,9,0,33.0,253.0,1.4,24.9,275.0,287.99,219.01
2018,8,23,9,15,87.5,289.5,1.5,25.5,352.0,372.4,282.17
2018,8,23,9,30,142.0,326.0,1.6,26.1,429.0,466.99,350.41
2018,8,23,9,45,402.0,270.0,1.7,26.75,581.0,652.58,486.36
2018,8,23,10,0,662.0,214.0,1.8,27.4,733.0,832.55,610.66
2018,8,23,10,15,735.5,190.0,1.9,27.9,786.5,878.9,638.04
2018,8,23,10,30,809.0,166.0,2.0,28.4,840.0,921.04,663.71
2018,8,23,10,45,813.5,168.5,2.1,28.9,861.0,928.98,667.34
2018,8,23,11,0,818.0,171.0,2.2,29.4,882.0,934.03,669.54
2018,8,23,11,15,821.0,172.5,2.35,29.8,896.0,933.77,669.18
2018,8,23,11,30,824.0,174.0,2.5,30.2,910.0,930.59,667.04
2018,8,23,11,45,824.5,175.5,2.6,30.6,916.0,922.26,661.24
2018,8,23,12,0,825.0,177.0,2.7,31.0,922.0,911.13,653.73
2018,8,23,12,15,817.5,181.0,2.8,31.1,918.0,892.73,642.37
2018,8,23,12,30,810.0,185.0,2.9,31.2,914.0,871.92,629.48
2018,8,23,12,45,798.0,189.5,3.05,31.25,901.5,845.64,613.37
2018,8,23,13,0,786.0,194.0,3.2,31.3,889.0,817.51,595.91
2018,8,23,13,15,779.5,193.5,3.3,31.2,871.0,787.29,576.94
2018,8,23,13,30,773.0,193.0,3.4,31.1,853.0,754.57,555.18
2018,8,23,13,45,763.5,191.5,3.5,31.0,827.5,717.57,530.06
2018,8,23,14,0,754.0,190.0,3.6,30.9,802.0,679.41,503.64
2018,8,23,14,15,742.5,187.0,3.65,30.65,770.0,637.65,474.26
2018,8,23,14,30,731.0,184.0,3.7,30.4,738.0,595.3,443.79
2018,8,23,14,45,715.5,180.0,3.75,30.1,699.5,549.48,410.15
2018,8,23,15,0,700.0,176.0,3.8,29.8,661.0,503.84,375.79
2018,8,23,15,15,681.5,170.5,3.8,29.8,618.0,455.9,338.39
2018,8,23,15,30,663.0,165.0,3.8,29.8,575.0,408.88,300.87
2018,8,23,15,45,636.5,158.5,3.85,28.85,526.5,359.26,261.86
2018,8,23,16,0,610.0,152.0,3.9,27.9,478.0,311.81,223.65
2018,8,23,16,15,550.0,144.0,3.9,27.2,415.5,257.11,180.24
2018,8,23,16,30,490.0,136.0,3.9,26.5,353.0,207.85,141.6
2018,8,23,16,45,455.0,122.0,3.9,25.8,303.5,163.4,106.97
2018,8,23,17,0,420.0,108.0,3.9,25.1,254.0,122.65,77.5
2018,8,23,17,15,381.0,92.5,3.8,24.15,208.0,84.33,53.93
2018,8,23,17,30,342.0,77.0,3.7,23.2,162.0,55.44,42.27
2018,8,23,17,45,283.5,62.5,3.6,22.3,121.5,46.17,34.13
2018,8,23,18,0,225.0,48.0,3.5,21.4,81.0,36.36,25.27
2018,8,23,18,15,148.0,32.0,3.45,20.65,50.0,24.75,13.97
2018,8,23,18,30,71.0,16.0,3.4,19.9,19.0,13.59,0.0
2018,8,23,18,45,35.5,8.0,3.3,19.2,9.5,7.86,0.0
2018,8,23,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,1.65,14.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,24,5,45,4.0,10.0,2.1,15.0,10.0,10.99,0.0
2018,8,24,6,0,0.0,18.0,2.3,15.3,18.0,17.37,7.41
2018,8,24,6,15,0.0,34.0,2.3,15.8,34.0,33.02,21.65
2018,8,24,6,30,0.0,50.0,2.3,16.3,50.0,49.38,35.83
2018,8,24,6,45,3.0,71.5,2.25,16.85,72.5,73.15,56.03
2018,8,24,7,0,6.0,93.0,2.2,17.4,95.0,96.93,75.9
2018,8,24,7,15,7.0,111.0,2.15,18.05,113.5,115.72,91.19
2018,8,24,7,30,8.0,129.0,2.1,18.7,132.0,134.52,106.14
2018,8,24,7,45,10.5,148.0,2.05,19.4,152.5,155.4,122.45
2018,8,24,8,0,13.0,167.0,2.0,20.1,173.0,176.4,138.53
2018,8,24,8,15,61.5,204.5,1.95,20.85,239.0,258.48,203.6
2018,8,24,8,30,110.0,242.0,1.9,21.6,305.0,345.35,269.99
2018,8,24,8,45,335.5,221.0,1.85,22.35,435.0,509.77,396.7
2018,8,24,9,0,561.0,200.0,1.8,23.1,565.0,687.38,525.04
2018,8,24,9,15,666.5,179.0,1.85,23.85,640.0,768.83,579.71
2018,8,24,9,30,772.0,158.0,1.9,24.6,715.0,849.07,630.64
2018,8,24,9,45,770.5,168.5,1.9,25.4,747.5,870.78,641.02
2018,8,24,10,0,769.0,179.0,1.9,26.2,780.0,889.62,650.04
2018,8,24,10,15,779.0,181.0,2.05,26.75,809.0,906.94,660.26
2018,8,24,10,30,789.0,183.0,2.2,27.3,838.0,918.33,666.64
2018,8,24,10,45,796.5,184.0,2.3,27.9,860.0,927.25,670.93
2018,8,24,11,0,804.0,185.0,2.4,28.5,882.0,933.35,673.49
2018,8,24,11,15,809.0,185.5,2.55,28.9,896.5,933.79,673.47
2018,8,24,11,30,814.0,186.0,2.7,29.3,911.0,931.34,671.68
2018,8,24,11,45,817.5,185.0,2.8,29.7,917.5,923.18,665.87
2018,8,24,12,0,821.0,184.0,2.9,30.1,924.0,912.19,658.35
2018,8,24,12,15,819.0,184.5,3.0,30.3,921.5,895.1,647.45
2018,8,24,12,30,817.0,185.0,3.1,30.5,919.0,875.47,634.94
2018,8,24,12,45,812.5,185.0,3.25,30.75,908.0,850.87,619.29
2018,8,24,13,0,808.0,185.0,3.4,31.0,897.0,824.07,602.1
2018,8,24,13,15,804.0,183.0,3.45,30.9,879.5,793.72,582.77
2018,8,24,13,30,800.0,181.0,3.5,30.8,862.0,761.45,561.44
2018,8,24,13,45,794.5,177.5,3.6,30.65,837.0,724.95,536.76
2018,8,24,14,0,789.0,174.0,3.7,30.5,812.0,686.94,510.51
2018,8,24,14,15,779.0,171.0,3.75,30.25,780.0,643.15,479.63
2018,8,24,14,30,769.0,168.0,3.8,30.0,748.0,600.23,448.59
2018,8,24,14,45,756.5,163.0,3.85,29.7,709.5,553.55,414.15
2018,8,24,15,0,744.0,158.0,3.9,29.4,671.0,506.7,378.65
2018,8,24,15,15,726.0,153.5,3.9,29.4,627.5,457.88,340.26
2018,8,24,15,30,708.0,149.0,3.9,29.4,584.0,409.84,301.58
2018,8,24,15,45,672.5,143.0,3.85,28.5,529.5,355.36,258.5
2018,8,24,16,0,637.0,137.0,3.8,27.6,475.0,303.87,216.95
2018,8,24,16,15,575.0,132.0,3.75,26.95,413.5,250.0,173.86
2018,8,24,16,30,513.0,127.0,3.7,26.3,352.0,202.62,136.53
2018,8,24,16,45,480.0,114.0,3.65,25.65,303.0,158.28,101.89
2018,8,24,17,0,447.0,101.0,3.6,25.0,254.0,117.42,72.55
2018,8,24,17,15,421.5,88.5,3.5,24.1,213.0,80.78,50.88
2018,8,24,17,30,396.0,76.0,3.4,23.2,172.0,54.9,41.79
2018,8,24,17,45,329.5,62.5,3.25,22.3,129.0,46.37,34.27
2018,8,24,18,0,263.0,49.0,3.1,21.4,86.0,37.36,26.04
2018,8,24,18,15,167.5,32.5,3.05,20.7,52.5,25.3,14.0
2018,8,24,18,30,72.0,16.0,3.0,20.0,19.0,15.73,0.0
2018,8,24,18,45,36.0,8.0,2.9,19.3,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.05,13.9,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,8,25,5,45,42.0,14.0,1.3,14.9,17.0,25.89,0.0
2018,8,25,6,0,65.0,25.0,1.4,15.4,31.0,58.97,36.86
2018,8,25,6,15,55.0,21.0,1.4,16.0,28.0,48.77,34.1
2018,8,25,6,30,45.0,17.0,1.4,16.6,25.0,40.61,28.47
2018,8,25,6,45,38.0,36.5,1.4,17.2,45.0,57.83,43.42
2018,8,25,7,0,31.0,56.0,1.4,17.8,65.0,72.44,55.78
2018,8,25,7,15,71.0,102.0,1.35,18.7,128.0,153.28,122.84
2018,8,25,7,30,111.0,148.0,1.3,19.6,191.0,232.57,186.3
2018,8,25,7,45,63.0,155.5,1.25,20.45,180.5,204.24,161.63
2018,8,25,8,0,15.0,163.0,1.2,21.3,170.0,173.54,135.19
2018,8,25,8,15,20.5,186.0,1.15,22.25,197.0,201.16,156.09
2018,8,25,8,30,26.0,209.0,1.1,23.2,224.0,229.01,176.49
2018,8,25,8,45,44.5,240.0,1.1,24.15,268.0,283.91,217.32
2018,8,25,9,0,63.0,271.0,1.1,25.1,312.0,332.09,251.94
2018,8,25,9,15,111.5,303.0,1.15,25.85,381.0,415.42,312.39
2018,8,25,9,30,160.0,335.0,1.2,26.6,450.0,491.68,365.8
2018,8,25,9,45,251.5,336.5,1.25,27.35,527.5,581.87,428.84
2018,8,25,10,0,343.0,338.0,1.3,28.1,605.0,665.72,485.59
2018,8,25,10,15,399.5,331.5,1.45,28.8,654.0,717.39,519.76
2018,8,25,10,30,456.0,325.0,1.6,29.5,703.0,762.05,549.26
2018,8,25,10,45,473.5,329.5,1.7,30.15,731.0,781.28,560.56
2018,8,25,11,0,491.0,334.0,1.8,30.8,759.0,798.74,570.88
2018,8,25,11,15,514.5,332.5,1.95,31.15,784.0,813.68,580.93
2018,8,25,11,30,538.0,331.0,2.1,31.5,809.0,826.53,589.6
2018,8,25,11,45,549.0,329.0,2.25,31.85,819.5,825.43,589.05
2018,8,25,12,0,560.0,327.0,2.4,32.2,830.0,822.19,587.19
2018,8,25,12,15,631.5,287.5,2.55,32.3,853.5,832.4,596.59
2018,8,25,12,30,703.0,248.0,2.7,32.4,877.0,838.85,603.3
2018,8,25,12,45,692.5,248.5,2.85,32.45,862.5,811.4,585.66
2018,8,25,13,0,682.0,249.0,3.0,32.5,848.0,782.42,566.97
2018,8,25,13,15,734.0,216.5,3.1,32.25,849.5,768.84,560.3
2018,8,25,13,30,786.0,184.0,3.2,32.0,851.0,751.33,550.51
2018,8,25,13,45,788.0,177.0,3.35,31.8,829.0,717.21,528.02
2018,8,25,14,0,790.0,170.0,3.5,31.6,807.0,681.1,503.64
2018,8,25,14,15,777.5,167.5,3.55,31.05,773.5,638.25,474.04
2018,8,25,14,30,765.0,165.0,3.6,30.5,740.0,592.31,441.53
2018,8,25,14,45,683.0,182.5,3.65,30.0,676.0,528.88,394.93
2018,8,25,15,0,601.0,200.0,3.7,29.5,612.0,471.55,352.06
2018,8,25,15,15,576.0,192.0,3.7,29.5,566.0,423.51,314.85
2018,8,25,15,30,551.0,184.0,3.7,29.5,520.0,376.6,277.78
2018,8,25,15,45,609.0,156.0,3.75,28.25,499.5,342.25,249.58
2018,8,25,16,0,667.0,128.0,3.8,27.0,479.0,302.01,215.03
2018,8,25,16,15,614.5,121.5,3.75,26.25,419.5,247.75,171.07
2018,8,25,16,30,562.0,115.0,3.7,25.5,360.0,198.7,131.82
2018,8,25,16,45,534.5,104.0,3.65,24.8,312.5,154.53,96.97
2018,8,25,17,0,507.0,93.0,3.6,24.1,265.0,113.31,67.54
2018,8,25,17,15,439.0,82.5,3.5,23.2,212.5,74.57,46.56
2018,8,25,17,30,371.0,72.0,3.4,22.3,160.0,51.96,39.4
2018,8,25,17,45,309.5,58.0,3.25,21.45,119.0,42.94,31.41
2018,8,25,18,0,248.0,44.0,3.1,20.6,78.0,33.4,22.71
2018,8,25,18,15,165.0,29.5,2.95,19.95,48.0,22.91,11.7
2018,8,25,18,30,82.0,15.0,2.8,19.3,18.0,14.74,0.0
2018,8,25,18,45,41.0,7.5,2.7,18.65,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,26,5,15,15.5,2.5,1.05,13.55,2.0,0.0,0.0
2018,8,26,5,30,31.0,5.0,1.2,14.0,4.0,0.0,0.0
2018,8,26,5,45,34.5,7.0,1.4,14.45,8.0,16.77,0.0
2018,8,26,6,0,38.0,9.0,1.6,14.9,12.0,30.01,15.6
2018,8,26,6,15,19.0,14.5,1.6,15.55,16.0,22.99,13.19
2018,8,26,6,30,0.0,20.0,1.6,16.2,20.0,19.29,10.6
2018,8,26,6,45,0.0,26.5,1.65,16.8,26.5,25.57,16.03
2018,8,26,7,0,0.0,33.0,1.7,17.4,33.0,31.85,21.36
2018,8,26,7,15,0.0,39.5,1.7,18.35,39.5,38.14,26.53
2018,8,26,7,30,0.0,46.0,1.7,19.3,46.0,44.43,31.6
2018,8,26,7,45,0.0,65.0,1.7,20.25,65.0,62.83,46.55
2018,8,26,8,0,0.0,84.0,1.7,21.2,84.0,81.26,61.22
2018,8,26,8,15,21.5,133.0,1.75,22.15,145.0,150.88,117.26
2018,8,26,8,30,43.0,182.0,1.8,23.1,206.0,219.64,170.8
2018,8,26,8,45,181.0,213.5,1.8,24.0,328.5,370.18,288.1
2018,8,26,9,0,319.0,245.0,1.8,24.9,451.0,528.48,404.47
2018,8,26,9,15,616.5,169.0,1.9,25.6,599.5,713.32,539.41
2018,8,26,9,30,914.0,93.0,2.0,26.3,748.0,888.84,654.48
2018,8,26,9,45,924.5,93.5,2.05,27.05,784.5,913.24,665.93
2018,8,26,10,0,935.0,94.0,2.1,27.8,821.0,934.91,677.08
2018,8,26,10,15,942.5,94.5,2.2,28.4,850.5,950.99,685.57
2018,8,26,10,30,950.0,95.0,2.3,29.0,880.0,963.99,692.19
2018,8,26,10,45,956.0,95.0,2.4,29.6,902.5,971.91,695.66
2018,8,26,11,0,962.0,95.0,2.5,30.2,925.0,976.56,697.18
2018,8,26,11,15,965.5,95.5,2.55,30.65,939.5,976.13,695.56
2018,8,26,11,30,969.0,96.0,2.6,31.1,954.0,972.35,691.99
2018,8,26,11,45,971.5,95.5,2.7,31.55,960.5,963.32,685.65
2018,8,26,12,0,974.0,95.0,2.8,32.0,967.0,950.99,677.33
2018,8,26,12,15,971.5,96.0,2.9,32.15,964.5,932.6,666.02
2018,8,26,12,30,969.0,97.0,3.0,32.3,962.0,911.17,652.78
2018,8,26,12,45,964.5,98.0,3.05,32.45,950.5,885.18,636.25
2018,8,26,13,0,960.0,99.0,3.1,32.6,939.0,856.48,617.94
2018,8,26,13,15,956.0,98.0,3.2,32.5,920.5,823.7,597.76
2018,8,26,13,30,952.0,97.0,3.3,32.4,902.0,788.52,575.77
2018,8,26,13,45,946.5,96.0,3.4,32.3,876.0,750.04,551.3
2018,8,26,14,0,941.0,95.0,3.5,32.2,850.0,709.58,524.56
2018,8,26,14,15,933.0,93.5,3.6,31.9,817.0,665.31,493.62
2018,8,26,14,30,925.0,92.0,3.7,31.6,784.0,619.65,460.79
2018,8,26,14,45,914.0,90.5,3.8,31.3,744.5,571.2,424.93
2018,8,26,15,0,903.0,89.0,3.9,31.0,705.0,522.04,387.42
2018,8,26,15,15,889.0,86.5,3.9,31.0,660.0,470.18,346.2
2018,8,26,15,30,875.0,84.0,3.9,31.0,615.0,418.35,303.92
2018,8,26,15,45,852.5,81.5,3.95,29.9,564.0,363.9,260.0
2018,8,26,16,0,830.0,79.0,4.0,28.8,513.0,306.58,212.8
2018,8,26,16,15,763.5,80.5,4.0,28.0,448.0,248.06,165.14
2018,8,26,16,30,697.0,82.0,4.0,27.2,383.0,192.8,120.95
2018,8,26,16,45,652.5,77.0,3.95,26.45,329.0,144.55,83.52
2018,8,26,17,0,608.0,72.0,3.9,25.7,275.0,100.93,53.81
2018,8,26,17,15,551.5,65.5,3.8,24.6,225.0,60.5,33.77
2018,8,26,17,30,495.0,59.0,3.7,23.5,175.0,41.03,29.79
2018,8,26,17,45,413.0,49.5,3.55,22.45,129.5,35.99,25.28
2018,8,26,18,0,331.0,40.0,3.4,21.4,84.0,30.62,20.2
2018,8,26,18,15,206.0,26.5,3.3,20.6,50.0,20.54,9.26
2018,8,26,18,30,81.0,13.0,3.2,19.8,16.0,12.78,0.0
2018,8,26,18,45,40.5,6.5,3.1,19.0,8.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.95,15.15,3.0,2.95,0.0
2018,8,27,6,0,0.0,6.0,2.0,15.4,6.0,5.78,0.0
2018,8,27,6,15,0.0,11.0,1.95,15.95,11.0,10.6,3.08
2018,8,27,6,30,0.0,16.0,1.9,16.5,16.0,15.43,7.32
2018,8,27,6,45,0.0,20.5,1.85,17.0,20.5,19.77,11.1
2018,8,27,7,0,0.0,25.0,1.8,17.5,25.0,24.12,14.81
2018,8,27,7,15,0.0,28.0,1.75,18.25,28.0,27.02,17.19
2018,8,27,7,30,0.0,31.0,1.7,19.0,31.0,29.93,19.52
2018,8,27,7,45,0.0,40.5,1.65,19.7,40.5,39.12,27.03
2018,8,27,8,0,0.0,50.0,1.6,20.4,50.0,48.31,34.42
2018,8,27,8,15,0.0,71.5,1.6,21.15,71.5,69.14,51.18
2018,8,27,8,30,0.0,93.0,1.6,21.9,93.0,90.06,67.7
2018,8,27,8,45,0.0,111.5,1.6,22.7,111.5,108.42,81.87
2018,8,27,9,0,0.0,130.0,1.6,23.5,130.0,126.79,95.82
2018,8,27,9,15,1.5,148.0,1.75,24.1,149.0,145.89,110.32
2018,8,27,9,30,3.0,166.0,1.9,24.7,168.0,165.03,124.67
2018,8,27,9,45,7.5,196.0,2.05,25.35,201.5,198.84,150.18
2018,8,27,10,0,12.0,226.0,2.2,26.0,235.0,232.71,175.31
2018,8,27,10,15,32.5,280.0,2.35,26.45,306.5,311.5,234.23
2018,8,27,10,30,53.0,334.0,2.5,26.9,378.0,384.73,287.56
2018,8,27,10,45,241.5,324.0,2.65,27.4,531.0,556.54,415.94
2018,8,27,11,0,430.0,314.0,2.8,27.9,684.0,720.48,532.65
2018,8,27,11,15,653.0,224.0,2.95,28.2,796.0,828.05,610.36
2018,8,27,11,30,876.0,134.0,3.1,28.5,908.0,924.44,673.42
2018,8,27,11,45,896.5,124.5,3.2,28.85,921.0,922.99,671.19
2018,8,27,12,0,917.0,115.0,3.3,29.2,934.0,918.2,667.65
2018,8,27,12,15,910.5,118.0,3.45,29.3,929.5,899.01,655.68
2018,8,27,12,30,904.0,121.0,3.6,29.4,925.0,877.1,641.96
2018,8,27,12,45,893.5,125.0,3.7,29.5,912.0,850.31,624.66
2018,8,27,13,0,883.0,129.0,3.8,29.6,899.0,821.27,605.79
2018,8,27,13,15,877.0,129.0,3.9,29.5,880.5,789.86,585.68
2018,8,27,13,30,871.0,129.0,4.0,29.4,862.0,756.37,563.97
2018,8,27,13,45,862.5,128.0,4.1,29.3,835.5,718.33,538.55
2018,8,27,14,0,854.0,127.0,4.2,29.2,809.0,678.73,510.36
2018,8,27,14,15,843.0,125.5,4.25,28.9,776.0,633.81,478.03
2018,8,27,14,30,832.0,124.0,4.3,28.6,743.0,589.53,445.3
2018,8,27,14,45,818.0,121.0,4.3,28.35,703.5,541.6,408.89
2018,8,27,15,0,804.0,118.0,4.3,28.1,664.0,493.48,371.39
2018,8,27,15,15,787.0,115.0,4.3,28.1,620.0,444.1,331.63
2018,8,27,15,30,770.0,112.0,4.3,28.1,576.0,395.27,291.36
2018,8,27,15,45,747.5,108.0,4.25,27.2,528.0,344.49,249.75
2018,8,27,16,0,725.0,104.0,4.2,26.3,480.0,291.82,205.87
2018,8,27,16,15,684.0,100.5,4.1,25.75,426.0,240.23,162.78
2018,8,27,16,30,643.0,97.0,4.0,25.2,372.0,192.57,123.62
2018,8,27,16,45,601.5,90.0,3.9,24.65,320.0,145.98,87.48
2018,8,27,17,0,560.0,83.0,3.8,24.1,268.0,103.79,58.85
2018,8,27,17,15,461.5,76.5,3.65,23.35,210.5,65.29,40.77
2018,8,27,17,30,363.0,70.0,3.5,22.6,153.0,50.77,38.28
2018,8,27,17,45,319.5,55.0,3.3,21.9,114.0,40.88,29.49
2018,8,27,18,0,276.0,40.0,3.1,21.2,75.0,30.43,19.96
2018,8,27,18,15,183.0,26.5,3.05,20.7,45.0,20.65,8.51
2018,8,27,18,30,90.0,13.0,3.0,20.2,15.0,12.78,0.0
2018,8,27,18,45,45.0,6.5,2.9,19.65,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.9,3.0,2.95,0.0
2018,8,28,6,0,0.0,6.0,2.4,16.1,6.0,5.78,0.0
2018,8,28,6,15,0.0,11.0,2.4,16.5,11.0,10.6,3.05
2018,8,28,6,30,0.0,16.0,2.4,16.9,16.0,15.43,7.29
2018,8,28,6,45,0.0,22.0,2.4,17.35,22.0,21.22,12.29
2018,8,28,7,0,0.0,28.0,2.4,17.8,28.0,27.02,17.22
2018,8,28,7,15,0.0,32.5,2.35,18.35,32.5,31.37,20.84
2018,8,28,7,30,0.0,37.0,2.3,18.9,37.0,35.72,24.38
2018,8,28,7,45,0.0,48.5,2.25,19.5,48.5,46.85,33.48
2018,8,28,8,0,0.0,60.0,2.2,20.1,60.0,57.99,42.44
2018,8,28,8,15,0.0,77.5,2.15,20.75,77.5,74.95,56.02
2018,8,28,8,30,0.0,95.0,2.1,21.4,95.0,92.05,69.48
2018,8,28,8,45,0.0,118.0,2.1,22.05,118.0,114.93,87.35
2018,8,28,9,0,0.0,141.0,2.1,22.7,141.0,137.84,104.94
2018,8,28,9,15,3.0,166.5,2.2,23.25,168.5,165.75,126.37
2018,8,28,9,30,6.0,192.0,2.3,23.8,196.0,193.76,147.56
2018,8,28,9,45,40.5,256.0,2.4,24.35,287.0,295.04,225.22
2018,8,28,10,0,75.0,320.0,2.5,24.9,378.0,391.95,296.97
2018,8,28,10,15,283.5,302.5,2.6,25.35,533.5,573.47,433.63
2018,8,28,10,30,492.0,285.0,2.7,25.8,689.0,749.69,559.53
2018,8,28,10,45,708.5,190.5,2.8,26.25,789.0,849.32,629.4
2018,8,28,11,0,925.0,96.0,2.9,26.7,889.0,939.05,687.22
2018,8,28,11,15,928.0,96.0,2.95,26.95,902.5,937.61,684.71
2018,8,28,11,30,931.0,96.0,3.0,27.2,916.0,932.96,681.0
2018,8,28,11,45,933.5,96.0,3.1,27.5,922.5,924.66,675.24
2018,8,28,12,0,936.0,96.0,3.2,27.8,929.0,913.17,667.5
2018,8,28,12,15,937.5,95.5,3.3,27.95,928.0,897.2,657.24
2018,8,28,12,30,939.0,95.0,3.4,28.1,927.0,878.17,645.01
2018,8,28,12,45,939.5,93.0,3.45,28.2,917.5,853.9,629.13
2018,8,28,13,0,940.0,91.0,3.5,28.3,908.0,826.79,611.35
2018,8,28,13,15,937.5,89.5,3.55,28.3,890.0,795.17,590.69
2018,8,28,13,30,935.0,88.0,3.6,28.3,872.0,761.1,568.23
2018,8,28,13,45,930.5,86.5,3.65,28.3,847.0,723.36,543.06
2018,8,28,14,0,926.0,85.0,3.7,28.3,822.0,683.61,515.52
2018,8,28,14,15,918.5,84.0,3.65,28.1,790.0,640.66,483.97
2018,8,28,14,30,911.0,83.0,3.6,27.9,758.0,596.31,450.65
2018,8,28,14,45,901.5,81.0,3.6,27.7,719.5,548.79,414.29
2018,8,28,15,0,892.0,79.0,3.6,27.5,681.0,500.47,376.28
2018,8,28,15,15,878.0,77.5,3.6,27.5,637.0,450.06,335.36
2018,8,28,15,30,864.0,76.0,3.6,27.5,593.0,399.7,293.4
2018,8,28,15,45,847.0,73.0,3.5,26.9,545.0,347.3,249.49
2018,8,28,16,0,830.0,70.0,3.4,26.3,497.0,295.72,205.35
2018,8,28,16,15,795.0,69.0,3.3,25.85,443.0,238.42,156.98
2018,8,28,16,30,760.0,68.0,3.2,25.4,389.0,188.58,115.37
2018,8,28,16,45,719.0,64.0,3.1,24.9,335.0,138.83,76.75
2018,8,28,17,0,678.0,60.0,3.0,24.4,281.0,93.35,46.71
2018,8,28,17,15,583.0,58.5,2.9,23.7,224.0,49.98,27.86
2018,8,28,17,30,488.0,57.0,2.8,23.0,167.0,39.88,28.83
2018,8,28,17,45,367.5,48.0,2.65,22.3,118.0,35.21,24.55
2018,8,28,18,0,247.0,39.0,2.5,21.6,69.0,29.74,19.25
2018,8,28,18,15,162.5,25.0,2.45,21.05,41.0,19.5,6.62
2018,8,28,18,30,78.0,11.0,2.4,20.5,13.0,10.81,0.0
2018,8,28,18,45,39.0,5.5,2.35,19.95,6.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,15.5,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,8,29,5,45,124.0,14.5,1.55,16.1,22.5,49.02,0.0
2018,8,29,6,0,228.0,26.0,1.6,16.4,43.0,119.75,69.28
2018,8,29,6,15,305.0,39.0,1.55,16.9,81.5,177.14,133.38
2018,8,29,6,30,382.0,52.0,1.5,17.4,120.0,239.07,187.8
2018,8,29,6,45,472.0,59.5,1.45,17.9,172.0,308.09,246.42
2018,8,29,7,0,562.0,67.0,1.4,18.4,224.0,384.49,309.06
2018,8,29,7,15,648.5,67.0,1.35,19.05,284.5,456.98,366.38
2018,8,29,7,30,735.0,67.0,1.3,19.7,345.0,533.5,424.48
2018,8,29,7,45,753.0,73.5,1.25,20.35,394.5,581.1,458.35
2018,8,29,8,0,771.0,80.0,1.2,21.0,444.0,628.23,490.66
2018,8,29,8,15,807.5,79.5,1.25,21.7,498.0,679.84,524.46
2018,8,29,8,30,844.0,79.0,1.3,22.4,552.0,727.27,554.47
2018,8,29,8,45,861.5,81.5,1.35,23.1,599.0,767.59,579.02
2018,8,29,9,0,879.0,84.0,1.4,23.8,646.0,806.35,602.18
2018,8,29,9,15,889.5,86.5,1.45,24.3,687.0,837.46,620.42
2018,8,29,9,30,900.0,89.0,1.5,24.8,728.0,866.2,637.02
2018,8,29,9,45,907.0,91.5,1.6,25.3,763.0,889.33,650.5
2018,8,29,10,0,914.0,94.0,1.7,25.8,798.0,909.63,662.19
2018,8,29,10,15,921.0,95.0,1.85,26.1,827.0,925.37,672.07
2018,8,29,10,30,928.0,96.0,2.0,26.4,856.0,938.06,680.06
2018,8,29,10,45,933.0,96.5,2.15,26.7,877.5,945.28,684.61
2018,8,29,11,0,938.0,97.0,2.3,27.0,899.0,949.29,687.18
2018,8,29,11,15,941.5,97.0,2.45,27.1,913.0,948.17,687.06
2018,8,29,11,30,945.0,97.0,2.6,27.2,927.0,943.78,684.92
2018,8,29,11,45,946.5,98.0,2.7,27.35,933.5,935.37,679.67
2018,8,29,12,0,948.0,99.0,2.8,27.5,940.0,923.73,672.41
2018,8,29,12,15,948.0,98.5,2.85,27.7,938.0,906.16,660.83
2018,8,29,12,30,948.0,98.0,2.9,27.9,936.0,885.57,647.34
2018,8,29,12,45,931.5,105.5,2.95,28.05,921.0,856.44,628.34
2018,8,29,13,0,915.0,113.0,3.0,28.2,906.0,825.16,607.89
2018,8,29,13,15,912.5,111.5,3.05,28.45,888.0,794.03,587.21
2018,8,29,13,30,910.0,110.0,3.1,28.7,870.0,760.53,564.82
2018,8,29,13,45,904.0,108.5,3.15,28.95,844.5,722.41,539.11
2018,8,29,14,0,898.0,107.0,3.2,29.2,819.0,682.46,510.26
2018,8,29,14,15,843.5,124.0,3.3,29.15,771.0,626.25,469.34
2018,8,29,14,30,789.0,141.0,3.4,29.1,723.0,574.36,430.7
2018,8,29,14,45,767.5,137.5,3.45,29.05,679.0,523.85,392.61
2018,8,29,15,0,746.0,134.0,3.5,29.0,635.0,471.09,351.98
2018,8,29,15,15,783.0,111.5,3.5,29.0,606.0,432.61,320.47
