Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,29,5,45,9.5,2.0,1.1,12.85,2.0,0.0,0.0
2018,9,29,6,0,19.0,4.0,1.2,13.0,4.0,3.93,0.0
2018,9,29,6,15,130.5,19.0,1.25,13.6,30.5,69.36,0.0
2018,9,29,6,30,242.0,34.0,1.3,14.2,57.0,141.06,99.17
2018,9,29,6,45,258.0,49.0,1.35,14.75,87.5,173.79,134.52
2018,9,29,7,0,274.0,64.0,1.4,15.3,118.0,208.1,166.09
2018,9,29,7,15,420.5,68.0,1.35,15.85,178.5,295.65,239.21
2018,9,29,7,30,567.0,72.0,1.3,16.4,239.0,393.33,318.3
2018,9,29,7,45,418.5,107.5,1.2,16.95,243.5,368.25,297.55
2018,9,29,8,0,270.0,143.0,1.1,17.5,248.0,325.77,262.32
2018,9,29,8,15,212.0,172.5,1.05,18.2,261.5,322.4,257.96
2018,9,29,8,30,154.0,202.0,1.0,18.9,275.0,321.56,254.75
2018,9,29,8,45,245.0,209.0,1.0,19.65,338.0,401.32,315.91
2018,9,29,9,0,336.0,216.0,1.0,20.4,401.0,477.71,372.21
2018,9,29,9,15,585.5,157.5,1.05,21.05,508.0,614.11,473.89
2018,9,29,9,30,835.0,99.0,1.1,21.7,615.0,745.58,564.86
2018,9,29,9,45,868.0,93.5,1.2,22.4,655.5,772.39,580.05
2018,9,29,10,0,901.0,88.0,1.3,23.1,696.0,801.06,597.6
2018,9,29,10,15,909.0,88.5,1.5,23.6,722.5,814.12,606.17
2018,9,29,10,30,917.0,89.0,1.7,24.1,749.0,824.11,612.8
2018,9,29,10,45,922.0,90.0,1.85,24.55,768.5,829.09,615.73
2018,9,29,11,0,927.0,91.0,2.0,25.0,788.0,830.82,616.57
2018,9,29,11,15,930.0,91.0,2.15,25.3,799.0,826.67,613.9
2018,9,29,11,30,933.0,91.0,2.3,25.6,810.0,819.25,609.11
2018,9,29,11,45,934.0,91.0,2.45,25.85,813.0,807.07,601.25
2018,9,29,12,0,935.0,91.0,2.6,26.1,816.0,791.72,591.27
2018,9,29,12,15,935.5,90.0,2.65,26.25,811.0,771.91,577.88
2018,9,29,12,30,936.0,89.0,2.7,26.4,806.0,749.1,562.47
2018,9,29,12,45,935.5,87.5,2.8,26.5,793.5,722.21,544.59
2018,9,29,13,0,935.0,86.0,2.9,26.6,781.0,692.57,523.87
2018,9,29,13,15,929.5,84.5,2.95,26.6,759.5,657.2,497.95
2018,9,29,13,30,924.0,83.0,3.0,26.6,738.0,619.66,469.92
2018,9,29,13,45,916.5,82.0,3.1,26.6,709.5,579.51,439.43
2018,9,29,14,0,909.0,81.0,3.2,26.6,681.0,537.69,406.86
2018,9,29,14,15,888.5,82.0,3.25,26.4,642.5,490.19,369.38
2018,9,29,14,30,868.0,83.0,3.3,26.2,604.0,442.53,330.77
2018,9,29,14,45,697.0,121.0,3.3,26.0,521.0,365.99,271.11
2018,9,29,15,0,526.0,159.0,3.3,25.8,438.0,309.4,227.34
2018,9,29,15,15,591.0,129.0,3.3,25.8,416.0,272.97,194.47
2018,9,29,15,30,656.0,99.0,3.3,25.8,394.0,229.77,155.04
2018,9,29,15,45,703.0,80.5,3.35,25.05,363.5,186.74,116.48
2018,9,29,16,0,750.0,62.0,3.4,24.3,333.0,141.38,77.8
2018,9,29,16,15,664.0,61.5,3.25,23.65,274.0,93.99,47.99
2018,9,29,16,30,578.0,61.0,3.1,23.0,215.0,51.82,29.96
2018,9,29,16,45,480.0,54.5,3.0,22.35,163.5,38.23,27.45
2018,9,29,17,0,382.0,48.0,2.9,21.7,112.0,35.74,25.0
2018,9,29,17,15,317.0,36.5,2.7,20.9,76.5,28.36,17.98
2018,9,29,17,30,252.0,25.0,2.5,20.1,41.0,20.48,4.67
2018,9,29,17,45,126.0,12.5,2.25,19.35,20.5,12.29,0.0
2018,9,29,18,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,5,45,16.0,2.0,0.7,15.45,2.0,0.0,0.0
2018,9,30,6,0,32.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,9,30,6,15,51.0,15.5,0.8,15.7,18.5,30.44,0.0
2018,9,30,6,30,70.0,27.0,0.9,15.9,33.0,63.71,41.85
2018,9,30,6,45,192.0,43.0,1.05,16.1,76.5,139.56,106.83
2018,9,30,7,0,314.0,59.0,1.2,16.3,120.0,218.59,173.54
2018,9,30,7,15,243.0,81.0,1.25,16.75,136.5,214.98,173.03
2018,9,30,7,30,172.0,103.0,1.3,17.2,153.0,211.95,171.31
2018,9,30,7,45,174.5,127.0,1.4,17.7,186.0,238.84,193.29
2018,9,30,8,0,177.0,151.0,1.5,18.2,219.0,271.89,219.32
2018,9,30,8,15,332.5,149.0,1.5,18.9,297.5,377.72,303.7
2018,9,30,8,30,488.0,147.0,1.5,19.6,376.0,494.36,392.72
2018,9,30,8,45,542.0,149.5,1.5,20.35,427.0,545.99,429.32
2018,9,30,9,0,596.0,152.0,1.5,21.1,478.0,602.27,468.69
2018,9,30,9,15,635.5,151.0,1.35,21.6,521.5,641.51,494.25
2018,9,30,9,30,675.0,150.0,1.2,22.1,565.0,680.02,518.57
2018,9,30,9,45,699.0,151.5,1.05,22.6,601.5,708.25,534.73
2018,9,30,10,0,723.0,153.0,0.9,23.1,638.0,734.62,548.84
2018,9,30,10,15,745.0,151.0,0.85,23.35,668.0,753.56,559.21
2018,9,30,10,30,767.0,149.0,0.8,23.6,698.0,770.12,568.01
2018,9,30,10,45,808.0,136.0,0.7,23.85,728.0,786.18,575.72
2018,9,30,11,0,849.0,123.0,0.6,24.1,758.0,801.25,582.66
2018,9,30,11,15,878.5,112.0,0.65,24.2,777.5,803.89,584.37
2018,9,30,11,30,908.0,101.0,0.7,24.3,797.0,806.02,586.04
2018,9,30,11,45,765.0,163.0,0.7,24.45,750.5,749.09,548.26
2018,9,30,12,0,622.0,225.0,0.7,24.6,704.0,689.14,505.32
2018,9,30,12,15,416.0,288.5,0.7,24.6,608.0,585.77,431.59
2018,9,30,12,30,210.0,352.0,0.7,24.6,512.0,487.45,359.84
2018,9,30,12,45,400.5,284.0,0.65,24.55,582.5,544.23,403.87
2018,9,30,13,0,591.0,216.0,0.6,24.5,653.0,588.76,436.46
2018,9,30,13,15,505.0,238.0,0.65,24.5,604.0,534.8,397.2
2018,9,30,13,30,419.0,260.0,0.7,24.5,555.0,485.07,361.38
2018,9,30,13,45,325.0,260.5,0.7,24.5,483.5,417.66,312.38
2018,9,30,14,0,231.0,261.0,0.7,24.5,412.0,355.51,266.76
2018,9,30,14,15,199.5,261.5,0.8,24.4,387.0,331.93,249.69
2018,9,30,14,30,168.0,262.0,0.9,24.3,362.0,307.85,231.91
2018,9,30,14,45,212.0,235.0,1.0,24.2,352.0,290.57,218.45
2018,9,30,15,0,256.0,208.0,1.1,24.1,342.0,265.42,198.03
2018,9,30,15,15,180.5,174.0,1.1,24.1,264.5,205.03,152.47
2018,9,30,15,30,105.0,140.0,1.1,24.1,187.0,148.57,110.27
2018,9,30,15,45,81.0,127.0,1.3,23.65,160.5,126.26,93.65
2018,9,30,16,0,57.0,114.0,1.5,23.2,134.0,110.19,82.14
2018,9,30,16,15,40.0,95.0,1.45,22.75,108.0,88.6,65.95
2018,9,30,16,30,23.0,76.0,1.4,22.3,82.0,69.03,51.2
2018,9,30,16,45,16.0,58.5,1.35,21.85,62.0,53.61,40.73
2018,9,30,17,0,9.0,41.0,1.3,21.4,42.0,39.24,27.98
2018,9,30,17,15,5.0,26.5,1.25,20.9,27.0,25.59,15.54
2018,9,30,17,30,1.0,12.0,1.2,20.4,12.0,11.58,0.0
2018,9,30,17,45,0.5,6.0,1.1,19.95,6.0,5.9,0.0
2018,9,30,18,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,1,5,45,16.5,3.0,0.7,16.35,2.5,0.0,0.0
2018,10,1,6,0,33.0,6.0,0.7,16.4,5.0,0.0,0.0
2018,10,1,6,15,142.5,18.5,0.65,16.8,29.0,60.26,0.0
2018,10,1,6,30,252.0,31.0,0.6,17.2,53.0,139.22,93.37
2018,10,1,6,45,347.0,41.5,0.6,17.6,94.5,198.94,150.75
2018,10,1,7,0,442.0,52.0,0.6,18.0,136.0,266.86,208.5
2018,10,1,7,15,500.5,61.0,0.6,18.6,183.5,323.19,255.62
2018,10,1,7,30,559.0,70.0,0.6,19.2,231.0,383.25,303.84
2018,10,1,7,45,614.5,75.0,0.65,19.8,283.0,440.27,348.24
2018,10,1,8,0,670.0,80.0,0.7,20.4,335.0,499.78,392.93
2018,10,1,8,15,733.5,76.5,0.8,21.35,390.0,554.48,432.86
2018,10,1,8,30,797.0,73.0,0.9,22.3,445.0,613.37,474.57
2018,10,1,8,45,818.0,75.5,1.0,23.2,489.5,651.42,499.64
2018,10,1,9,0,839.0,78.0,1.1,24.1,534.0,684.27,520.01
2018,10,1,9,15,855.5,79.5,1.15,24.85,574.0,714.8,538.35
2018,10,1,9,30,872.0,81.0,1.2,25.6,614.0,743.2,555.04
2018,10,1,9,45,885.0,81.0,1.3,26.35,647.5,764.93,567.64
2018,10,1,10,0,898.0,81.0,1.4,27.1,681.0,784.01,578.49
2018,10,1,10,15,906.5,82.0,1.4,27.6,708.0,797.83,585.4
2018,10,1,10,30,915.0,83.0,1.4,28.1,735.0,808.6,590.4
2018,10,1,10,45,921.0,83.5,1.45,28.55,754.0,813.72,592.48
2018,10,1,11,0,927.0,84.0,1.5,29.0,773.0,815.6,592.6
2018,10,1,11,15,930.0,84.0,1.6,29.3,784.0,811.35,589.72
2018,10,1,11,30,933.0,84.0,1.7,29.6,795.0,803.85,584.82
2018,10,1,11,45,933.5,84.5,1.8,29.9,798.0,791.72,576.95
2018,10,1,12,0,934.0,85.0,1.9,30.2,801.0,776.44,567.05
2018,10,1,12,15,932.5,85.0,2.05,30.25,795.5,756.14,554.73
2018,10,1,12,30,931.0,85.0,2.2,30.3,790.0,732.92,540.35
2018,10,1,12,45,927.0,84.5,2.35,30.35,776.0,704.72,522.41
2018,10,1,13,0,923.0,84.0,2.5,30.4,762.0,673.97,501.24
2018,10,1,13,15,917.0,83.0,2.55,30.3,740.5,639.13,476.27
2018,10,1,13,30,911.0,82.0,2.6,30.2,719.0,602.19,449.23
2018,10,1,13,45,902.5,81.0,2.65,30.15,690.0,561.98,419.06
2018,10,1,14,0,894.0,80.0,2.7,30.1,661.0,520.22,386.95
2018,10,1,14,15,883.0,78.0,2.7,29.9,626.0,475.06,351.58
2018,10,1,14,30,872.0,76.0,2.7,29.7,591.0,429.0,314.51
2018,10,1,14,45,811.5,85.5,2.65,29.5,538.0,371.15,268.25
2018,10,1,15,0,751.0,95.0,2.6,29.3,485.0,320.73,227.09
2018,10,1,15,15,720.0,90.5,2.6,29.3,437.0,267.33,182.79
2018,10,1,15,30,689.0,86.0,2.6,29.3,389.0,218.82,142.31
2018,10,1,15,45,589.0,92.5,2.6,28.6,330.0,170.82,106.37
2018,10,1,16,0,489.0,99.0,2.6,27.9,271.0,133.36,81.32
2018,10,1,16,15,453.0,86.5,2.4,27.15,226.0,92.9,55.02
2018,10,1,16,30,417.0,74.0,2.2,26.4,181.0,56.14,42.29
2018,10,1,16,45,352.5,62.5,2.05,25.65,138.5,45.8,33.41
2018,10,1,17,0,288.0,51.0,1.9,24.9,96.0,38.43,26.78
2018,10,1,17,15,201.0,36.0,1.75,24.05,61.5,27.76,16.83
2018,10,1,17,30,114.0,21.0,1.6,23.2,27.0,16.52,0.0
2018,10,1,17,45,57.0,10.5,1.45,22.4,13.5,10.32,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,2,5,45,9.0,2.0,0.5,17.65,2.0,0.0,0.0
2018,10,2,6,0,18.0,4.0,0.5,17.7,4.0,0.0,0.0
2018,10,2,6,15,44.5,17.5,0.5,18.0,20.5,30.22,0.0
2018,10,2,6,30,71.0,31.0,0.5,18.3,37.0,70.74,44.88
2018,10,2,6,45,142.0,48.0,0.55,18.65,71.0,119.35,89.45
2018,10,2,7,0,213.0,65.0,0.6,19.0,105.0,173.99,135.67
2018,10,2,7,15,208.0,79.5,0.5,19.6,128.5,195.37,154.46
2018,10,2,7,30,203.0,94.0,0.4,20.2,152.0,216.03,171.59
2018,10,2,7,45,171.0,121.0,0.3,20.75,176.0,228.9,181.26
2018,10,2,8,0,139.0,148.0,0.2,21.3,200.0,245.16,192.67
2018,10,2,8,15,109.5,150.5,0.45,22.1,195.0,231.67,181.66
2018,10,2,8,30,80.0,153.0,0.7,22.9,190.0,209.85,163.92
2018,10,2,8,45,86.5,181.0,0.95,23.7,224.5,245.56,191.1
2018,10,2,9,0,93.0,209.0,1.2,24.5,259.0,281.1,217.37
2018,10,2,9,15,215.5,216.0,1.35,25.15,343.5,391.77,302.11
2018,10,2,9,30,338.0,223.0,1.5,25.8,428.0,492.0,376.2
2018,10,2,9,45,457.5,205.5,1.65,26.5,499.5,574.08,435.54
2018,10,2,10,0,577.0,188.0,1.8,27.2,571.0,653.29,491.6
2018,10,2,10,15,648.0,174.0,1.9,27.6,620.0,696.32,521.25
2018,10,2,10,30,719.0,160.0,2.0,28.0,669.0,737.77,549.52
2018,10,2,10,45,768.0,144.5,2.05,28.4,701.0,756.77,560.94
2018,10,2,11,0,817.0,129.0,2.1,28.8,733.0,775.17,572.16
2018,10,2,11,15,739.0,164.5,2.2,29.05,717.0,745.5,551.69
2018,10,2,11,30,661.0,200.0,2.3,29.3,701.0,712.27,527.22
2018,10,2,11,45,562.0,228.5,2.4,29.55,655.5,654.82,485.69
2018,10,2,12,0,463.0,257.0,2.5,29.8,610.0,596.99,443.5
2018,10,2,12,15,543.5,232.5,2.6,29.9,644.0,618.55,460.33
2018,10,2,12,30,624.0,208.0,2.7,30.0,678.0,636.08,473.53
2018,10,2,12,45,727.5,164.0,2.8,30.1,702.5,643.68,480.23
2018,10,2,13,0,831.0,120.0,2.9,30.2,727.0,644.86,481.98
2018,10,2,13,15,823.5,120.0,3.0,30.2,706.5,612.24,458.06
2018,10,2,13,30,816.0,120.0,3.1,30.2,686.0,577.89,432.56
2018,10,2,13,45,792.0,122.0,3.2,30.15,653.0,535.11,400.4
2018,10,2,14,0,768.0,124.0,3.3,30.1,620.0,492.26,367.49
2018,10,2,14,15,761.5,117.5,3.4,29.8,586.5,449.61,334.33
2018,10,2,14,30,755.0,111.0,3.5,29.5,553.0,406.04,299.45
2018,10,2,14,45,695.0,117.5,3.6,29.25,502.0,351.38,255.91
2018,10,2,15,0,635.0,124.0,3.7,29.0,451.0,303.68,217.28
2018,10,2,15,15,676.0,102.5,3.7,29.0,421.5,262.51,180.7
2018,10,2,15,30,717.0,81.0,3.7,29.0,392.0,219.83,142.26
2018,10,2,15,45,691.0,75.0,3.8,28.05,345.5,169.14,101.21
2018,10,2,16,0,665.0,69.0,3.9,27.1,299.0,123.51,66.87
2018,10,2,16,15,597.5,65.0,3.75,26.3,246.5,79.58,40.83
2018,10,2,16,30,530.0,61.0,3.6,25.5,194.0,42.62,30.92
2018,10,2,16,45,436.0,53.5,3.5,24.75,146.0,38.35,27.16
2018,10,2,17,0,342.0,46.0,3.4,24.0,98.0,34.98,23.9
2018,10,2,17,15,244.5,33.0,3.15,23.2,62.5,25.43,14.76
2018,10,2,17,30,147.0,20.0,2.9,22.4,27.0,15.79,0.0
2018,10,2,17,45,73.5,10.0,2.6,21.65,13.5,9.83,0.0
2018,10,2,18,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,5,45,7.5,1.0,1.35,17.65,1.0,0.0,0.0
2018,10,3,6,0,15.0,2.0,1.4,17.7,2.0,0.0,0.0
2018,10,3,6,15,7.5,6.0,1.65,18.05,6.0,8.07,0.0
2018,10,3,6,30,0.0,10.0,1.9,18.4,10.0,9.64,1.24
2018,10,3,6,45,0.0,15.0,2.15,18.8,15.0,14.46,6.16
2018,10,3,7,0,0.0,20.0,2.4,19.2,20.0,19.29,10.41
2018,10,3,7,15,0.0,20.0,2.55,19.6,20.0,19.29,10.53
2018,10,3,7,30,0.0,20.0,2.7,20.0,20.0,19.29,10.56
2018,10,3,7,45,0.0,18.0,2.9,20.4,18.0,17.36,8.91
2018,10,3,8,0,0.0,16.0,3.1,20.8,16.0,15.44,7.25
2018,10,3,8,15,0.0,18.5,3.3,21.4,18.5,17.85,9.2
2018,10,3,8,30,0.0,21.0,3.5,22.0,21.0,20.27,11.12
2018,10,3,8,45,0.5,44.5,3.65,22.55,45.0,43.33,29.97
2018,10,3,9,0,1.0,68.0,3.8,23.1,69.0,66.45,48.58
2018,10,3,9,15,13.5,146.0,3.9,23.5,154.5,152.83,117.79
2018,10,3,9,30,26.0,224.0,4.0,23.9,240.0,241.55,186.9
2018,10,3,9,45,96.0,259.5,4.1,24.25,322.5,336.98,261.37
2018,10,3,10,0,166.0,295.0,4.2,24.6,405.0,433.8,334.93
2018,10,3,10,15,239.5,304.0,4.2,24.75,469.0,505.1,388.51
2018,10,3,10,30,313.0,313.0,4.2,24.9,533.0,569.72,436.38
2018,10,3,10,45,283.0,327.0,4.2,25.0,530.0,558.21,426.19
2018,10,3,11,0,253.0,341.0,4.2,25.1,527.0,545.48,415.49
2018,10,3,11,15,223.0,349.0,4.2,25.0,514.5,521.66,397.24
2018,10,3,11,30,193.0,357.0,4.2,24.9,502.0,502.11,382.07
2018,10,3,11,45,141.0,351.0,4.15,24.85,457.0,452.27,344.09
2018,10,3,12,0,89.0,345.0,4.1,24.8,412.0,401.39,305.19
2018,10,3,12,15,115.0,349.5,4.05,24.55,436.0,422.0,321.45
2018,10,3,12,30,141.0,354.0,4.0,24.3,460.0,438.76,334.55
2018,10,3,12,45,89.5,321.5,3.9,24.1,388.5,367.47,280.63
2018,10,3,13,0,38.0,289.0,3.8,23.9,317.0,300.15,229.29
2018,10,3,13,15,75.0,295.5,3.7,23.7,348.0,325.49,249.59
2018,10,3,13,30,112.0,302.0,3.6,23.5,379.0,346.5,266.06
2018,10,3,13,45,148.0,298.5,3.5,23.3,396.0,355.52,273.23
2018,10,3,14,0,184.0,295.0,3.4,23.1,413.0,361.3,277.62
2018,10,3,14,15,137.5,267.5,3.3,22.95,353.0,306.08,235.37
2018,10,3,14,30,91.0,240.0,3.2,22.8,293.0,257.89,198.54
2018,10,3,14,45,49.5,192.5,3.1,22.7,221.0,195.83,150.75
2018,10,3,15,0,8.0,145.0,3.0,22.6,149.0,140.2,107.77
2018,10,3,15,15,20.5,146.5,3.0,22.6,155.5,143.52,110.4
2018,10,3,15,30,33.0,148.0,3.0,22.6,162.0,141.75,108.69
2018,10,3,15,45,42.0,125.0,2.8,22.3,140.5,120.41,91.35
2018,10,3,16,0,51.0,102.0,2.6,22.0,119.0,98.36,73.4
2018,10,3,16,15,82.0,88.5,2.4,21.75,111.0,80.51,58.62
2018,10,3,16,30,113.0,75.0,2.2,21.5,103.0,63.57,49.58
2018,10,3,16,45,93.5,62.0,1.95,21.25,81.5,53.03,40.19
2018,10,3,17,0,74.0,49.0,1.7,21.0,60.0,42.19,30.29
2018,10,3,17,15,43.5,31.0,1.5,20.55,37.0,27.3,16.13
2018,10,3,17,30,13.0,13.0,1.3,20.1,14.0,12.55,0.0
2018,10,3,17,45,6.5,6.5,1.05,19.65,7.0,6.39,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,5,45,13.0,2.0,0.7,15.35,1.5,0.0,0.0
2018,10,4,6,0,26.0,4.0,0.7,15.4,3.0,0.0,0.0
2018,10,4,6,15,180.0,15.5,0.85,15.9,28.5,66.89,0.0
2018,10,4,6,30,334.0,27.0,1.0,16.4,54.0,158.27,98.44
2018,10,4,6,45,442.5,34.5,1.15,16.9,98.0,224.13,168.81
2018,10,4,7,0,551.0,42.0,1.3,17.4,142.0,297.22,232.26
2018,10,4,7,15,326.5,62.5,1.35,17.9,126.5,236.08,188.48
2018,10,4,7,30,102.0,83.0,1.4,18.4,111.0,143.95,114.72
2018,10,4,7,45,52.0,92.0,1.45,18.95,106.5,123.24,97.59
2018,10,4,8,0,2.0,101.0,1.5,19.5,102.0,100.89,78.2
2018,10,4,8,15,16.5,123.0,1.6,20.1,130.5,132.11,103.58
2018,10,4,8,30,31.0,145.0,1.7,20.7,159.0,169.1,133.07
2018,10,4,8,45,58.0,187.0,1.75,21.35,216.5,232.65,183.07
2018,10,4,9,0,85.0,229.0,1.8,22.0,274.0,297.16,232.43
2018,10,4,9,15,91.5,245.0,1.85,22.45,297.0,318.82,247.94
2018,10,4,9,30,98.0,261.0,1.9,22.9,320.0,340.39,263.39
2018,10,4,9,45,76.5,262.0,2.0,23.35,309.5,324.74,250.1
2018,10,4,10,0,55.0,263.0,2.1,23.8,299.0,308.54,236.58
2018,10,4,10,15,152.5,275.5,2.2,24.1,381.0,401.25,308.17
2018,10,4,10,30,250.0,288.0,2.3,24.4,463.0,493.77,377.23
2018,10,4,10,45,530.0,204.0,2.35,24.7,587.5,626.74,478.59
2018,10,4,11,0,810.0,120.0,2.4,25.0,712.0,753.28,569.13
2018,10,4,11,15,652.5,147.0,2.55,25.05,628.5,654.88,499.23
2018,10,4,11,30,495.0,174.0,2.7,25.1,545.0,555.09,425.81
2018,10,4,11,45,272.5,208.0,2.8,25.1,412.5,410.25,315.68
2018,10,4,12,0,50.0,242.0,2.9,25.1,280.0,272.24,206.93
2018,10,4,12,15,92.0,236.0,3.0,25.05,305.0,295.67,226.27
2018,10,4,12,30,134.0,230.0,3.1,25.0,330.0,314.85,241.78
2018,10,4,12,45,316.5,237.5,3.25,24.9,467.5,436.5,336.11
2018,10,4,13,0,499.0,245.0,3.4,24.8,605.0,546.38,418.33
2018,10,4,13,15,511.5,231.0,3.45,24.55,590.5,521.95,399.95
2018,10,4,13,30,524.0,217.0,3.5,24.3,576.0,495.55,380.33
2018,10,4,13,45,554.0,197.0,3.6,24.1,562.0,470.77,361.54
2018,10,4,14,0,584.0,177.0,3.7,23.9,548.0,442.63,339.44
2018,10,4,14,15,694.0,135.0,3.7,23.65,552.0,425.81,324.73
2018,10,4,14,30,804.0,93.0,3.7,23.4,556.0,401.19,302.17
2018,10,4,14,45,786.0,90.0,3.7,23.15,515.0,353.94,261.98
2018,10,4,15,0,768.0,87.0,3.7,22.9,474.0,307.08,221.38
2018,10,4,15,15,742.5,83.5,3.7,22.9,429.0,258.53,179.08
2018,10,4,15,30,717.0,80.0,3.7,22.9,384.0,211.61,138.48
2018,10,4,15,45,682.5,75.5,3.55,22.4,336.0,161.13,97.17
2018,10,4,16,0,648.0,71.0,3.4,21.9,288.0,116.63,64.09
2018,10,4,16,15,598.5,65.0,3.25,21.6,239.5,73.43,38.83
2018,10,4,16,30,549.0,59.0,3.1,21.3,191.0,40.64,29.77
2018,10,4,16,45,468.5,51.0,3.0,21.0,144.5,36.82,26.24
2018,10,4,17,0,388.0,43.0,2.9,20.7,98.0,32.87,22.33
2018,10,4,17,15,258.5,31.0,2.7,20.3,61.0,24.73,13.66
2018,10,4,17,30,129.0,19.0,2.5,19.9,24.0,18.68,0.0
2018,10,4,17,45,64.5,9.5,2.35,19.5,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,18.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,5,5,45,12.0,2.0,1.05,12.1,1.5,0.0,0.0
2018,10,5,6,0,24.0,4.0,1.1,12.2,3.0,0.0,0.0
2018,10,5,6,15,179.5,15.5,1.3,12.75,28.0,66.25,0.0
2018,10,5,6,30,335.0,27.0,1.5,13.3,53.0,156.63,94.83
2018,10,5,6,45,450.0,34.5,1.75,13.8,98.0,225.6,171.71
2018,10,5,7,0,565.0,42.0,2.0,14.3,143.0,298.28,236.23
2018,10,5,7,15,487.0,61.0,2.0,14.95,168.0,310.37,250.7
2018,10,5,7,30,409.0,80.0,2.0,15.6,193.0,308.92,251.91
2018,10,5,7,45,397.5,100.0,2.0,16.25,227.5,339.99,277.59
2018,10,5,8,0,386.0,120.0,2.0,16.9,262.0,368.81,300.12
2018,10,5,8,15,572.0,101.0,1.9,17.7,343.5,475.56,384.31
2018,10,5,8,30,758.0,82.0,1.8,18.5,425.0,587.1,468.43
2018,10,5,8,45,816.0,75.5,1.7,19.25,478.5,638.01,503.65
2018,10,5,9,0,874.0,69.0,1.6,20.0,532.0,685.69,534.39
2018,10,5,9,15,887.0,71.0,1.5,20.8,571.0,714.61,550.61
2018,10,5,9,30,900.0,73.0,1.4,21.6,610.0,741.14,564.92
2018,10,5,9,45,908.5,75.0,1.35,22.4,642.5,761.73,575.38
2018,10,5,10,0,917.0,77.0,1.3,23.2,675.0,779.42,583.81
2018,10,5,10,15,908.5,83.5,1.4,23.8,696.0,785.97,586.84
2018,10,5,10,30,900.0,90.0,1.5,24.4,717.0,789.11,587.77
2018,10,5,10,45,841.0,119.0,1.65,25.0,717.0,776.39,578.59
2018,10,5,11,0,782.0,148.0,1.8,25.6,717.0,756.98,564.98
2018,10,5,11,15,861.5,115.0,1.95,25.95,750.0,774.63,577.2
2018,10,5,11,30,941.0,82.0,2.1,26.3,783.0,791.02,588.25
2018,10,5,11,45,939.5,83.0,2.2,26.65,784.5,777.59,578.8
2018,10,5,12,0,938.0,84.0,2.3,27.0,786.0,761.05,567.52
2018,10,5,12,15,933.5,85.0,2.4,27.1,779.5,739.38,553.31
2018,10,5,12,30,929.0,86.0,2.5,27.2,773.0,714.91,537.14
2018,10,5,12,45,917.0,89.5,2.55,27.35,757.0,685.33,516.0
2018,10,5,13,0,905.0,93.0,2.6,27.5,741.0,653.6,492.48
2018,10,5,13,15,869.5,103.0,2.65,27.4,710.5,612.25,461.94
2018,10,5,13,30,834.0,113.0,2.7,27.3,680.0,569.11,429.62
2018,10,5,13,45,784.0,123.5,2.75,27.2,638.5,520.55,392.69
2018,10,5,14,0,734.0,134.0,2.8,27.1,597.0,471.49,354.8
2018,10,5,14,15,713.0,128.0,2.95,26.95,557.0,424.17,317.8
2018,10,5,14,30,692.0,122.0,3.1,26.8,517.0,377.29,280.14
2018,10,5,14,45,757.5,98.5,3.25,26.6,501.5,347.91,253.5
2018,10,5,15,0,823.0,75.0,3.4,26.4,486.0,308.69,217.62
2018,10,5,15,15,799.0,72.0,3.4,26.4,440.0,258.42,174.2
2018,10,5,15,30,775.0,69.0,3.4,26.4,394.0,209.55,132.35
2018,10,5,15,45,741.0,65.0,3.55,25.6,344.5,159.98,92.5
2018,10,5,16,0,707.0,61.0,3.7,24.8,295.0,113.36,58.8
2018,10,5,16,15,549.5,66.5,3.45,24.05,229.5,69.64,37.82
2018,10,5,16,30,392.0,72.0,3.2,23.3,164.0,52.11,39.34
2018,10,5,16,45,324.0,58.0,3.0,22.6,121.5,42.99,31.28
2018,10,5,17,0,256.0,44.0,2.8,21.9,79.0,33.41,22.58
2018,10,5,17,15,191.0,30.0,2.6,21.15,50.0,23.33,11.97
2018,10,5,17,30,126.0,16.0,2.4,20.4,21.0,15.73,0.0
2018,10,5,17,45,63.0,8.0,2.15,19.6,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,6,5,45,11.5,1.5,2.5,14.65,1.0,0.0,0.0
2018,10,6,6,0,23.0,3.0,2.5,14.7,2.0,0.0,0.0
2018,10,6,6,15,144.0,15.0,2.65,15.0,24.5,55.26,0.0
2018,10,6,6,30,265.0,27.0,2.8,15.3,47.0,131.71,74.9
2018,10,6,6,45,349.5,37.0,2.9,15.6,85.0,189.51,143.18
2018,10,6,7,0,434.0,47.0,3.0,15.9,123.0,250.82,198.17
2018,10,6,7,15,544.5,51.0,3.0,16.4,178.0,323.63,260.86
2018,10,6,7,30,655.0,55.0,3.0,16.9,233.0,402.01,326.58
2018,10,6,7,45,709.0,57.5,3.0,17.35,285.5,458.09,372.86
2018,10,6,8,0,763.0,60.0,3.0,17.8,338.0,516.2,419.2
2018,10,6,8,15,793.5,62.5,3.1,18.55,386.5,561.68,454.05
2018,10,6,8,30,824.0,65.0,3.2,19.3,435.0,603.19,484.97
2018,10,6,8,45,847.0,66.0,3.3,20.0,480.0,640.94,512.06
2018,10,6,9,0,870.0,67.0,3.4,20.7,525.0,677.32,536.41
2018,10,6,9,15,884.0,69.5,3.55,21.35,564.5,707.33,556.06
2018,10,6,9,30,898.0,72.0,3.7,22.0,604.0,734.99,573.85
2018,10,6,9,45,908.5,73.5,3.9,22.7,637.5,756.38,587.11
2018,10,6,10,0,919.0,75.0,4.1,23.4,671.0,774.95,598.36
2018,10,6,10,15,927.0,76.0,4.2,23.75,697.5,788.1,606.22
2018,10,6,10,30,935.0,77.0,4.3,24.1,724.0,798.12,611.98
2018,10,6,10,45,940.5,78.0,4.45,24.4,743.5,802.99,614.5
2018,10,6,11,0,946.0,79.0,4.6,24.7,763.0,804.57,615.17
2018,10,6,11,15,949.5,79.0,4.65,24.85,774.0,800.24,611.61
2018,10,6,11,30,953.0,79.0,4.7,25.0,785.0,792.59,605.86
2018,10,6,11,45,954.0,79.5,4.8,25.1,788.0,780.31,597.34
2018,10,6,12,0,955.0,80.0,4.9,25.2,791.0,764.8,586.6
2018,10,6,12,15,953.5,80.5,4.95,25.2,785.5,744.39,572.4
2018,10,6,12,30,952.0,81.0,5.0,25.2,780.0,721.0,556.1
2018,10,6,12,45,948.5,80.5,5.1,25.2,766.0,692.47,535.36
2018,10,6,13,0,945.0,80.0,5.2,25.2,752.0,661.32,511.72
2018,10,6,13,15,882.5,99.5,5.25,25.05,712.0,612.27,473.84
2018,10,6,13,30,820.0,119.0,5.3,24.9,672.0,562.99,435.36
2018,10,6,13,45,867.0,98.5,5.3,24.8,661.0,537.72,414.8
2018,10,6,14,0,914.0,78.0,5.3,24.7,650.0,505.46,387.9
2018,10,6,14,15,901.0,76.5,5.3,24.5,613.5,459.22,349.46
2018,10,6,14,30,888.0,75.0,5.3,24.3,577.0,412.22,309.48
2018,10,6,14,45,870.5,73.0,5.3,24.1,535.0,362.71,266.7
2018,10,6,15,0,853.0,71.0,5.3,23.9,493.0,313.34,223.27
2018,10,6,15,15,829.5,68.5,5.3,23.9,446.0,258.67,175.43
2018,10,6,15,30,806.0,66.0,5.3,23.9,399.0,208.94,132.11
2018,10,6,15,45,772.0,62.5,5.2,23.25,349.0,158.4,90.96
2018,10,6,16,0,738.0,59.0,5.1,22.6,299.0,110.78,56.63
2018,10,6,16,15,647.0,58.0,4.8,22.05,242.0,63.21,31.89
2018,10,6,16,30,556.0,57.0,4.5,21.5,185.0,39.59,28.78
2018,10,6,16,45,467.0,47.5,4.15,20.95,136.5,34.33,24.0
2018,10,6,17,0,378.0,38.0,3.8,20.4,88.0,28.77,18.71
2018,10,6,17,15,257.5,26.5,3.45,19.75,53.5,20.89,9.52
2018,10,6,17,30,137.0,15.0,3.1,19.1,19.0,14.74,0.0
2018,10,6,17,45,68.5,7.5,2.8,18.4,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.0,12.85,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.0,12.9,2.0,0.0,0.0
2018,10,7,6,15,190.5,14.0,2.3,13.75,26.0,66.82,0.0
2018,10,7,6,30,354.0,25.0,2.6,14.6,50.0,157.01,84.01
2018,10,7,6,45,468.5,33.0,2.85,15.4,95.5,227.91,171.37
2018,10,7,7,0,583.0,41.0,3.1,16.2,141.0,300.85,236.4
2018,10,7,7,15,648.5,46.0,3.4,16.95,192.0,360.79,289.52
2018,10,7,7,30,714.0,51.0,3.7,17.7,243.0,424.47,343.84
2018,10,7,7,45,755.5,55.0,4.0,18.4,295.0,477.53,388.06
2018,10,7,8,0,797.0,59.0,4.3,19.1,347.0,531.67,431.64
2018,10,7,8,15,826.0,62.0,4.4,19.8,396.5,577.78,467.32
2018,10,7,8,30,855.0,65.0,4.5,20.5,446.0,619.75,498.89
2018,10,7,8,45,875.0,67.0,4.6,21.25,491.5,657.36,526.08
2018,10,7,9,0,895.0,69.0,4.7,22.0,537.0,693.33,550.2
2018,10,7,9,15,909.5,71.0,4.7,22.5,577.0,723.5,569.82
2018,10,7,9,30,924.0,73.0,4.7,23.0,617.0,751.27,587.49
2018,10,7,9,45,934.0,74.5,4.7,23.55,650.5,772.54,600.23
2018,10,7,10,0,944.0,76.0,4.7,24.1,684.0,790.89,610.86
2018,10,7,10,15,951.0,77.0,4.7,24.5,710.5,803.36,617.69
2018,10,7,10,30,958.0,78.0,4.7,24.9,737.0,812.61,622.35
2018,10,7,10,45,963.0,78.0,4.65,25.3,755.5,815.96,622.68
2018,10,7,11,0,968.0,78.0,4.6,25.7,774.0,815.95,620.82
2018,10,7,11,15,970.0,79.0,4.55,26.0,784.5,811.33,616.12
2018,10,7,11,30,972.0,80.0,4.5,26.3,795.0,803.32,609.23
2018,10,7,11,45,972.0,80.0,4.45,26.6,797.0,789.48,598.57
2018,10,7,12,0,972.0,80.0,4.4,26.9,799.0,772.4,585.76
2018,10,7,12,15,969.0,80.0,4.4,27.0,792.0,750.08,570.0
2018,10,7,12,30,966.0,80.0,4.4,27.1,785.0,724.8,552.21
2018,10,7,12,45,960.5,80.5,4.4,27.25,770.5,695.58,530.39
2018,10,7,13,0,955.0,81.0,4.4,27.4,756.0,663.8,506.02
2018,10,7,13,15,947.0,80.5,4.4,27.4,732.5,627.22,478.06
2018,10,7,13,30,939.0,80.0,4.4,27.4,709.0,588.6,448.03
2018,10,7,13,45,928.5,79.0,4.4,27.4,678.5,546.4,414.7
2018,10,7,14,0,918.0,78.0,4.4,27.4,648.0,502.77,379.5
2018,10,7,14,15,903.5,77.0,4.45,27.25,611.0,456.23,341.53
2018,10,7,14,30,889.0,76.0,4.5,27.1,574.0,409.05,302.09
2018,10,7,14,45,868.5,74.5,4.5,26.95,531.0,359.0,259.57
2018,10,7,15,0,848.0,73.0,4.5,26.8,488.0,305.76,213.9
2018,10,7,15,15,823.5,70.0,4.5,26.8,441.0,254.39,169.42
2018,10,7,15,30,799.0,67.0,4.5,26.8,394.0,204.45,126.76
2018,10,7,15,45,760.0,64.0,4.3,26.2,343.0,154.21,86.93
2018,10,7,16,0,721.0,61.0,4.1,25.6,292.0,107.43,54.46
2018,10,7,16,15,654.5,57.0,3.55,24.65,239.0,62.67,32.52
2018,10,7,16,30,588.0,53.0,3.0,23.7,186.0,36.5,25.83
2018,10,7,16,45,439.5,44.0,2.45,22.8,129.0,31.49,21.34
2018,10,7,17,0,291.0,35.0,1.9,21.9,72.0,26.22,16.36
2018,10,7,17,15,195.5,24.0,1.75,21.1,44.0,18.71,7.04
2018,10,7,17,30,100.0,13.0,1.6,20.3,16.0,12.78,0.0
2018,10,7,17,45,50.0,6.5,1.4,19.5,8.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,5,45,12.0,1.5,1.1,14.75,1.0,0.0,0.0
2018,10,8,6,0,24.0,3.0,1.1,14.8,2.0,0.0,0.0
2018,10,8,6,15,182.0,13.5,1.1,15.5,24.5,63.44,0.0
2018,10,8,6,30,340.0,24.0,1.1,16.2,47.0,149.59,72.3
2018,10,8,6,45,457.0,31.0,1.1,16.95,91.0,216.2,159.71
2018,10,8,7,0,574.0,38.0,1.1,17.7,135.0,292.02,225.57
2018,10,8,7,15,640.0,43.0,1.15,18.45,185.5,351.33,276.64
2018,10,8,7,30,706.0,48.0,1.2,19.2,236.0,414.57,328.77
2018,10,8,7,45,739.5,52.5,1.3,20.0,285.0,463.44,368.04
2018,10,8,8,0,773.0,57.0,1.4,20.8,334.0,512.87,406.17
2018,10,8,8,15,808.5,58.5,1.55,21.6,384.0,556.6,439.14
2018,10,8,8,30,844.0,60.0,1.7,22.4,434.0,603.81,473.57
2018,10,8,8,45,863.0,62.0,1.85,23.25,478.0,640.38,499.14
2018,10,8,9,0,882.0,64.0,2.0,24.1,522.0,675.31,521.77
2018,10,8,9,15,895.5,66.0,2.0,24.55,561.0,704.44,539.88
2018,10,8,9,30,909.0,68.0,2.0,25.0,600.0,731.18,556.15
2018,10,8,9,45,919.0,69.0,2.0,25.45,632.5,751.64,567.94
2018,10,8,10,0,929.0,70.0,2.0,25.9,665.0,769.23,577.8
2018,10,8,10,15,936.0,71.0,2.0,26.25,691.0,781.56,584.33
2018,10,8,10,30,943.0,72.0,2.0,26.6,717.0,790.72,588.83
2018,10,8,10,45,947.5,73.0,2.0,27.0,735.5,794.73,589.87
2018,10,8,11,0,952.0,74.0,2.0,27.4,754.0,795.41,588.84
2018,10,8,11,15,955.0,74.0,2.05,27.65,764.5,790.57,585.0
2018,10,8,11,30,958.0,74.0,2.1,27.9,775.0,782.41,579.09
2018,10,8,11,45,958.5,74.0,2.1,28.15,777.0,769.13,569.49
2018,10,8,12,0,959.0,74.0,2.1,28.4,779.0,752.64,557.87
2018,10,8,12,15,957.0,74.0,2.15,28.55,773.0,731.29,543.6
2018,10,8,12,30,955.0,74.0,2.2,28.7,767.0,706.98,527.33
2018,10,8,12,45,951.5,74.5,2.2,28.85,753.5,679.37,507.27
2018,10,8,13,0,948.0,75.0,2.2,29.0,740.0,649.11,484.75
2018,10,8,13,15,942.0,73.5,2.25,29.0,717.5,613.01,458.23
2018,10,8,13,30,936.0,72.0,2.3,29.0,695.0,574.76,429.55
2018,10,8,13,45,927.0,71.0,2.3,29.0,665.5,533.54,397.76
2018,10,8,14,0,918.0,70.0,2.3,29.0,636.0,490.77,364.01
2018,10,8,14,15,906.0,68.5,2.3,28.8,600.0,444.96,327.37
2018,10,8,14,30,894.0,67.0,2.3,28.6,564.0,398.3,289.05
2018,10,8,14,45,876.5,65.5,2.35,28.45,522.0,349.21,248.01
2018,10,8,15,0,859.0,64.0,2.4,28.3,480.0,300.24,206.24
2018,10,8,15,15,836.0,61.5,2.4,28.3,433.5,249.48,162.83
2018,10,8,15,30,813.0,59.0,2.4,28.3,387.0,199.88,121.05
2018,10,8,15,45,778.0,56.0,2.4,27.55,337.0,145.78,78.84
2018,10,8,16,0,743.0,53.0,2.4,26.8,287.0,98.55,46.87
2018,10,8,16,15,689.0,49.0,2.1,25.8,236.0,53.2,25.75
2018,10,8,16,30,635.0,45.0,1.8,24.8,185.0,32.96,22.66
2018,10,8,16,45,531.5,39.5,1.5,23.8,135.5,27.88,18.15
2018,10,8,17,0,428.0,34.0,1.2,22.8,86.0,25.64,15.72
2018,10,8,17,15,272.0,23.0,1.15,22.0,50.5,18.04,5.41
2018,10,8,17,30,116.0,12.0,1.1,21.2,15.0,11.8,0.0
2018,10,8,17,45,58.0,6.0,1.05,20.45,7.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
