Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,17,30,23.0,2.0,1.0,20.1,1.0,0.0,0.0
2018,10,18,17,45,11.5,1.0,1.0,19.35,0.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,6,15,39.5,7.5,1.05,15.4,9.0,0.0,0.0
2018,10,19,6,30,79.0,15.0,1.0,15.9,18.0,37.31,0.0
2018,10,19,6,45,217.0,28.5,0.95,16.45,53.5,120.26,77.19
2018,10,19,7,0,355.0,42.0,0.9,17.0,89.0,196.07,147.62
2018,10,19,7,15,479.5,48.0,1.1,17.85,140.5,268.62,209.04
2018,10,19,7,30,604.0,54.0,1.3,18.7,192.0,349.82,276.13
2018,10,19,7,45,588.0,68.0,1.55,19.55,228.0,379.45,301.94
2018,10,19,8,0,572.0,82.0,1.8,20.4,264.0,406.21,324.19
2018,10,19,8,15,625.5,86.5,1.85,21.35,314.0,458.34,364.41
2018,10,19,8,30,679.0,91.0,1.9,22.3,364.0,511.82,404.18
2018,10,19,8,45,760.0,83.5,1.95,23.25,420.5,567.6,444.96
2018,10,19,9,0,841.0,76.0,2.0,24.2,477.0,627.22,487.3
2018,10,19,9,15,859.5,77.5,2.05,25.05,516.0,656.74,506.57
2018,10,19,9,30,878.0,79.0,2.1,25.9,555.0,681.02,521.74
2018,10,19,9,45,892.5,80.0,2.15,26.75,588.0,702.88,534.39
2018,10,19,10,0,907.0,81.0,2.2,27.6,621.0,722.09,545.11
2018,10,19,10,15,915.5,82.0,2.2,28.15,646.5,734.24,551.28
2018,10,19,10,30,924.0,83.0,2.2,28.7,672.0,743.33,555.47
2018,10,19,10,45,929.5,84.0,2.2,29.25,690.0,747.14,556.15
2018,10,19,11,0,935.0,85.0,2.2,29.8,708.0,747.71,554.8
2018,10,19,11,15,938.0,85.0,2.15,30.15,717.5,742.23,549.61
2018,10,19,11,30,941.0,85.0,2.1,30.5,727.0,733.53,542.41
2018,10,19,11,45,941.5,85.0,2.0,30.85,728.5,719.92,531.73
2018,10,19,12,0,942.0,85.0,1.9,31.2,730.0,703.2,518.51
2018,10,19,12,15,939.0,85.0,1.75,31.35,723.0,681.22,501.39
2018,10,19,12,30,936.0,85.0,1.6,31.5,716.0,656.42,482.2
2018,10,19,12,45,930.0,85.5,1.45,31.6,701.0,627.67,460.14
2018,10,19,13,0,924.0,86.0,1.3,31.7,686.0,596.52,436.13
2018,10,19,13,15,917.0,85.0,1.2,31.65,663.5,561.19,409.44
2018,10,19,13,30,910.0,84.0,1.1,31.6,641.0,523.89,380.82
2018,10,19,13,45,899.5,82.5,0.95,31.5,611.0,482.77,348.67
2018,10,19,14,0,889.0,81.0,0.8,31.4,581.0,440.33,314.86
2018,10,19,14,15,873.5,79.0,0.8,31.2,544.0,394.5,278.73
2018,10,19,14,30,858.0,77.0,0.8,31.0,507.0,345.11,239.07
2018,10,19,14,45,837.0,74.0,0.75,30.75,464.5,296.04,198.81
2018,10,19,15,0,816.0,71.0,0.7,30.5,422.0,247.59,158.7
2018,10,19,15,15,786.5,67.5,0.7,30.5,375.5,198.05,118.54
2018,10,19,15,30,757.0,64.0,0.7,30.5,329.0,150.51,81.96
2018,10,19,15,45,701.0,61.0,0.75,29.45,278.0,103.59,51.53
2018,10,19,16,0,645.0,58.0,0.8,28.4,227.0,58.51,29.7
2018,10,19,16,15,490.5,56.0,0.85,27.15,168.5,39.68,28.08
2018,10,19,16,30,336.0,54.0,0.9,25.9,110.0,40.48,28.54
2018,10,19,16,45,244.5,40.0,0.95,24.65,73.5,30.67,19.66
2018,10,19,17,0,153.0,26.0,1.0,23.4,37.0,20.39,6.45
2018,10,19,17,15,86.5,14.5,1.05,22.7,19.5,14.25,0.0
2018,10,19,17,30,20.0,3.0,1.1,22.0,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.15,21.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,6,15,21.0,6.5,1.05,16.35,7.0,0.0,0.0
2018,10,20,6,30,42.0,13.0,1.0,16.9,14.0,24.64,0.0
2018,10,20,6,45,162.5,28.0,0.95,17.4,47.0,100.43,61.66
2018,10,20,7,0,283.0,43.0,0.9,17.9,80.0,168.97,126.34
2018,10,20,7,15,425.5,49.0,1.1,18.85,131.5,245.83,190.46
2018,10,20,7,30,568.0,55.0,1.3,19.8,183.0,332.57,261.45
2018,10,20,7,45,517.5,74.0,1.5,20.75,211.5,349.55,277.03
2018,10,20,8,0,467.0,93.0,1.7,21.7,240.0,358.8,285.29
2018,10,20,8,15,562.0,93.5,1.7,22.7,298.0,428.49,339.14
2018,10,20,8,30,657.0,94.0,1.7,23.7,356.0,499.64,392.05
2018,10,20,8,45,754.5,83.5,1.7,24.7,416.0,561.13,436.53
2018,10,20,9,0,852.0,73.0,1.7,25.7,476.0,627.28,482.93
2018,10,20,9,15,869.0,75.0,1.65,26.65,514.5,653.32,498.7
2018,10,20,9,30,886.0,77.0,1.6,27.6,553.0,680.42,514.76
2018,10,20,9,45,897.5,78.5,1.5,28.55,585.5,700.81,524.78
2018,10,20,10,0,909.0,80.0,1.4,29.5,618.0,718.44,532.78
2018,10,20,10,15,917.5,81.0,1.35,29.9,643.0,730.54,538.58
2018,10,20,10,30,926.0,82.0,1.3,30.3,668.0,739.56,542.41
2018,10,20,10,45,931.5,83.0,1.2,30.7,686.0,743.32,542.31
2018,10,20,11,0,937.0,84.0,1.1,31.1,704.0,743.84,540.18
2018,10,20,11,15,939.5,83.5,1.1,31.3,713.0,737.45,535.18
2018,10,20,11,30,942.0,83.0,1.1,31.5,722.0,727.85,528.27
2018,10,20,11,45,942.0,83.5,1.1,31.65,723.5,714.4,519.07
2018,10,20,12,0,942.0,84.0,1.1,31.8,725.0,697.84,507.14
2018,10,20,12,15,940.0,83.5,1.1,31.75,718.0,676.0,491.86
2018,10,20,12,30,938.0,83.0,1.1,31.7,711.0,651.31,474.44
2018,10,20,12,45,934.0,82.0,1.15,31.7,696.0,622.25,454.03
2018,10,20,13,0,930.0,81.0,1.2,31.7,681.0,590.7,431.41
2018,10,20,13,15,922.5,80.5,1.25,31.55,658.5,555.48,405.84
2018,10,20,13,30,915.0,80.0,1.3,31.4,636.0,518.3,378.13
2018,10,20,13,45,904.0,78.5,1.35,31.25,605.5,476.86,346.55
2018,10,20,14,0,893.0,77.0,1.4,31.1,575.0,434.15,313.06
2018,10,20,14,15,878.0,75.0,1.4,30.85,538.5,388.46,276.4
2018,10,20,14,30,863.0,73.0,1.4,30.6,502.0,342.28,238.43
2018,10,20,14,45,841.5,71.0,1.45,30.35,460.0,290.74,195.96
2018,10,20,15,0,820.0,69.0,1.5,30.1,418.0,243.0,156.01
2018,10,20,15,15,790.5,65.5,1.5,30.1,371.5,193.44,115.43
2018,10,20,15,30,761.0,62.0,1.5,30.1,325.0,145.86,78.72
2018,10,20,15,45,711.0,58.5,1.45,29.1,275.0,99.01,48.37
2018,10,20,16,0,661.0,55.0,1.4,28.1,225.0,56.85,29.71
2018,10,20,16,15,548.0,51.0,1.3,26.85,171.5,35.63,24.66
2018,10,20,16,30,435.0,47.0,1.2,25.6,118.0,35.09,23.99
2018,10,20,16,45,299.0,35.5,1.1,24.3,76.5,27.47,16.93
2018,10,20,17,0,163.0,24.0,1.0,23.0,35.0,18.81,3.96
2018,10,20,17,15,91.0,13.5,1.0,22.4,18.5,13.27,0.0
2018,10,20,17,30,19.0,3.0,1.0,21.8,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.05,21.15,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,21,6,15,26.0,4.5,0.75,15.5,5.5,0.0,0.0
2018,10,21,6,30,52.0,9.0,0.7,15.9,11.0,23.37,0.0
2018,10,21,6,45,101.0,21.0,0.65,16.3,31.5,69.17,39.47
2018,10,21,7,0,150.0,33.0,0.6,16.7,52.0,106.11,78.39
2018,10,21,7,15,290.5,42.0,0.7,17.3,99.5,181.42,140.99
2018,10,21,7,30,431.0,51.0,0.8,17.9,147.0,264.77,209.65
2018,10,21,7,45,230.5,82.0,0.9,18.5,134.5,208.4,166.41
2018,10,21,8,0,30.0,113.0,1.0,19.1,122.0,134.9,106.26
2018,10,21,8,15,234.0,119.0,1.1,20.0,210.0,264.63,212.41
2018,10,21,8,30,438.0,125.0,1.2,20.9,298.0,401.72,319.36
2018,10,21,8,45,633.0,100.5,1.3,21.8,381.0,505.64,397.89
2018,10,21,9,0,828.0,76.0,1.4,22.7,464.0,612.1,475.9
2018,10,21,9,15,851.5,76.5,1.45,23.6,504.0,643.21,495.88
2018,10,21,9,30,875.0,77.0,1.5,24.5,544.0,669.37,512.65
2018,10,21,9,45,886.0,79.0,1.55,25.4,576.0,689.72,524.28
2018,10,21,10,0,897.0,81.0,1.6,26.3,608.0,707.34,533.88
2018,10,21,10,15,905.5,82.0,1.65,26.7,633.0,719.26,540.63
2018,10,21,10,30,914.0,83.0,1.7,27.1,658.0,728.16,545.43
2018,10,21,10,45,918.5,84.0,1.7,27.55,675.0,731.15,545.81
2018,10,21,11,0,923.0,85.0,1.7,28.0,692.0,730.96,544.2
2018,10,21,11,15,925.5,85.5,1.7,28.3,701.5,725.66,539.59
2018,10,21,11,30,928.0,86.0,1.7,28.6,711.0,717.17,532.99
2018,10,21,11,45,928.0,86.5,1.75,28.9,712.5,703.86,523.36
2018,10,21,12,0,928.0,87.0,1.8,29.2,714.0,687.5,511.09
2018,10,21,12,15,923.5,87.5,1.85,29.25,706.5,665.34,495.14
2018,10,21,12,30,919.0,88.0,1.9,29.3,699.0,640.48,477.04
2018,10,21,12,45,910.0,89.0,1.95,29.35,683.0,610.96,455.3
2018,10,21,13,0,901.0,90.0,2.0,29.4,667.0,579.27,431.56
2018,10,21,13,15,893.0,89.5,2.05,29.3,644.5,544.67,405.47
2018,10,21,13,30,885.0,89.0,2.1,29.2,622.0,508.23,377.33
2018,10,21,13,45,873.5,87.0,2.2,29.1,592.0,467.21,345.24
2018,10,21,14,0,862.0,85.0,2.3,29.0,562.0,422.45,309.49
2018,10,21,14,15,846.0,83.0,2.35,28.7,526.0,377.45,272.7
2018,10,21,14,30,830.0,81.0,2.4,28.4,490.0,332.17,234.79
2018,10,21,14,45,808.0,78.0,2.5,28.1,448.0,284.32,194.45
2018,10,21,15,0,786.0,75.0,2.6,27.8,406.0,237.26,154.55
2018,10,21,15,15,749.0,72.0,2.6,27.8,359.0,188.66,114.65
2018,10,21,15,30,712.0,69.0,2.6,27.8,312.0,142.88,79.49
2018,10,21,15,45,648.5,65.0,2.55,26.75,260.5,94.01,47.83
2018,10,21,16,0,585.0,61.0,2.5,25.7,209.0,54.24,30.64
2018,10,21,16,15,442.0,57.0,2.2,24.45,154.5,41.19,29.66
2018,10,21,16,30,299.0,53.0,1.9,23.2,100.0,39.98,28.34
2018,10,21,16,45,177.5,37.0,1.6,22.0,62.0,28.44,17.76
2018,10,21,17,0,56.0,21.0,1.3,20.8,24.0,17.69,1.44
2018,10,21,17,15,28.0,10.5,1.25,20.1,12.0,10.32,0.0
2018,10,21,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,6,15,50.5,5.5,1.0,12.35,7.0,0.0,0.0
2018,10,22,6,30,101.0,11.0,1.1,12.9,14.0,38.69,0.0
2018,10,22,6,45,132.0,15.0,1.2,13.4,26.5,72.27,39.17
2018,10,22,7,0,163.0,19.0,1.3,13.9,39.0,94.05,69.16
2018,10,22,7,15,134.5,24.5,1.35,14.4,46.0,90.41,69.27
2018,10,22,7,30,106.0,30.0,1.4,14.9,53.0,88.59,69.27
2018,10,22,7,45,53.0,38.5,1.5,15.45,50.0,66.43,51.11
2018,10,22,8,0,0.0,47.0,1.6,16.0,47.0,45.39,32.95
2018,10,22,8,15,0.0,67.5,1.6,16.75,67.5,65.25,49.51
2018,10,22,8,30,0.0,88.0,1.6,17.5,88.0,85.77,66.29
2018,10,22,8,45,11.0,128.5,1.65,18.2,133.5,133.68,105.43
2018,10,22,9,0,22.0,169.0,1.7,18.9,179.0,182.31,144.18
2018,10,22,9,15,62.5,191.0,1.75,19.7,223.5,236.35,187.01
2018,10,22,9,30,103.0,213.0,1.8,20.5,268.0,292.21,230.26
2018,10,22,9,45,247.5,214.0,1.85,21.3,356.0,395.99,311.27
2018,10,22,10,0,392.0,215.0,1.9,22.1,444.0,502.1,390.87
2018,10,22,10,15,646.0,151.0,1.9,22.7,546.5,613.58,474.56
2018,10,22,10,30,900.0,87.0,1.9,23.3,649.0,718.67,549.6
2018,10,22,10,45,913.0,85.0,1.9,23.9,668.5,724.3,550.69
2018,10,22,11,0,926.0,83.0,1.9,24.5,688.0,726.79,550.6
2018,10,22,11,15,929.0,84.0,1.9,25.0,698.0,722.31,546.04
2018,10,22,11,30,932.0,85.0,1.9,25.5,708.0,714.61,539.45
2018,10,22,11,45,932.5,85.0,1.9,26.0,709.5,701.07,528.52
2018,10,22,12,0,933.0,85.0,1.9,26.5,711.0,684.45,515.13
2018,10,22,12,15,931.0,84.5,1.9,26.75,704.0,662.78,498.59
2018,10,22,12,30,929.0,84.0,1.9,27.0,697.0,638.3,479.88
2018,10,22,12,45,925.0,83.5,1.95,27.25,682.5,609.98,458.4
2018,10,22,13,0,921.0,83.0,2.0,27.5,668.0,579.2,434.73
2018,10,22,13,15,913.5,81.5,2.05,27.45,645.0,543.38,407.39
2018,10,22,13,30,906.0,80.0,2.1,27.4,622.0,505.65,377.93
2018,10,22,13,45,895.0,78.5,2.2,27.3,592.0,464.68,345.48
2018,10,22,14,0,884.0,77.0,2.3,27.2,562.0,422.45,311.1
2018,10,22,14,15,868.5,75.0,2.4,26.95,525.5,377.13,273.66
2018,10,22,14,30,853.0,73.0,2.5,26.7,489.0,331.39,234.93
2018,10,22,14,45,831.0,71.0,2.55,26.4,447.5,280.44,191.73
2018,10,22,15,0,809.0,69.0,2.6,26.1,406.0,233.35,151.38
2018,10,22,15,15,778.5,65.5,2.6,26.1,359.5,184.48,110.76
2018,10,22,15,30,748.0,62.0,2.6,26.1,313.0,137.72,74.58
2018,10,22,15,45,649.0,62.0,2.8,25.0,256.0,88.7,44.6
2018,10,22,16,0,550.0,62.0,3.0,23.9,199.0,52.08,31.18
2018,10,22,16,15,504.0,52.5,2.9,22.8,156.5,37.48,26.66
2018,10,22,16,30,458.0,43.0,2.8,21.7,114.0,31.96,21.64
2018,10,22,16,45,317.0,32.5,2.75,20.6,73.0,25.14,14.98
2018,10,22,17,0,176.0,22.0,2.7,19.5,32.0,17.33,0.0
2018,10,22,17,15,88.0,11.0,2.7,18.8,16.0,10.81,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,6,15,19.5,3.0,1.55,11.45,3.5,0.0,0.0
2018,10,23,6,30,39.0,6.0,1.6,11.8,7.0,16.54,0.0
2018,10,23,6,45,115.0,15.5,1.7,12.15,27.5,63.54,31.38
2018,10,23,7,0,191.0,25.0,1.8,12.5,48.0,112.54,83.79
2018,10,23,7,15,138.0,31.5,1.75,13.1,52.0,101.23,78.39
2018,10,23,7,30,85.0,38.0,1.7,13.7,56.0,83.09,64.87
2018,10,23,7,45,49.0,56.5,1.7,14.3,67.5,84.68,66.67
2018,10,23,8,0,13.0,75.0,1.7,14.9,79.0,80.08,62.55
2018,10,23,8,15,77.0,111.0,1.65,15.7,140.5,162.41,131.59
2018,10,23,8,30,141.0,147.0,1.6,16.5,202.0,240.15,194.78
2018,10,23,8,45,273.5,153.5,1.6,17.3,274.5,334.38,270.36
2018,10,23,9,0,406.0,160.0,1.6,18.1,347.0,434.97,348.16
2018,10,23,9,15,626.0,122.0,1.6,18.95,438.0,543.81,431.17
2018,10,23,9,30,846.0,84.0,1.6,19.8,529.0,653.72,511.77
2018,10,23,9,45,864.5,84.0,1.6,20.6,562.0,676.11,524.96
2018,10,23,10,0,883.0,84.0,1.6,21.4,595.0,693.31,534.66
2018,10,23,10,15,874.5,91.0,1.65,22.05,615.0,699.73,537.22
2018,10,23,10,30,866.0,98.0,1.7,22.7,635.0,705.3,539.38
2018,10,23,10,45,830.5,112.0,1.7,23.35,638.5,693.9,528.94
2018,10,23,11,0,795.0,126.0,1.7,24.0,642.0,679.37,516.28
2018,10,23,11,15,780.5,133.0,1.8,24.35,645.5,669.3,508.4
2018,10,23,11,30,766.0,140.0,1.9,24.7,649.0,657.13,498.89
2018,10,23,11,45,717.5,157.5,2.0,25.0,635.0,630.29,478.52
2018,10,23,12,0,669.0,175.0,2.1,25.3,621.0,602.14,457.15
2018,10,23,12,15,685.0,167.5,2.3,25.35,620.0,588.62,447.92
2018,10,23,12,30,701.0,160.0,2.5,25.4,619.0,572.37,436.25
2018,10,23,12,45,736.0,144.5,2.65,25.4,617.0,556.35,424.49
2018,10,23,13,0,771.0,129.0,2.8,25.4,615.0,536.5,409.37
2018,10,23,13,15,688.0,149.5,2.9,25.2,572.0,487.36,371.63
2018,10,23,13,30,605.0,170.0,3.0,25.0,529.0,441.69,336.21
2018,10,23,13,45,499.5,189.5,3.1,24.8,476.0,388.76,295.27
2018,10,23,14,0,394.0,209.0,3.2,24.6,423.0,344.65,261.08
2018,10,23,14,15,382.5,196.0,3.2,24.3,392.5,310.31,233.55
2018,10,23,14,30,371.0,183.0,3.2,24.0,362.0,276.32,205.86
2018,10,23,14,45,247.0,170.5,3.15,23.7,285.5,214.06,159.03
2018,10,23,15,0,123.0,158.0,3.1,23.4,209.0,166.45,124.84
2018,10,23,15,15,323.5,122.5,3.1,23.4,235.0,153.96,106.34
2018,10,23,15,30,524.0,87.0,3.1,23.4,261.0,128.06,77.23
2018,10,23,15,45,507.0,78.0,2.85,22.65,225.0,90.97,52.42
2018,10,23,16,0,490.0,69.0,2.6,21.9,189.0,55.38,36.28
2018,10,23,16,15,355.0,60.0,2.25,20.95,136.5,44.18,32.64
2018,10,23,16,30,220.0,51.0,1.9,20.0,84.0,38.63,27.46
2018,10,23,16,45,133.0,35.5,1.55,19.05,53.0,29.31,18.32
2018,10,23,17,0,46.0,20.0,1.2,18.1,22.0,17.76,0.0
2018,10,23,17,15,23.0,10.0,1.2,17.45,11.0,9.83,0.0
2018,10,23,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,6,15,67.0,6.5,0.7,12.2,8.0,0.0,0.0
2018,10,24,6,30,134.0,13.0,0.6,12.7,16.0,48.92,0.0
2018,10,24,6,45,220.0,24.5,0.55,13.25,44.0,108.95,51.13
2018,10,24,7,0,306.0,36.0,0.5,13.8,72.0,165.86,122.9
2018,10,24,7,15,359.5,48.5,0.55,14.6,110.0,212.72,165.28
2018,10,24,7,30,413.0,61.0,0.6,15.4,148.0,263.24,208.7
2018,10,24,7,45,459.0,72.0,0.65,16.25,191.5,311.66,249.06
2018,10,24,8,0,505.0,83.0,0.7,17.1,235.0,362.05,289.52
2018,10,24,8,15,605.5,80.5,0.6,18.05,292.0,428.36,340.13
2018,10,24,8,30,706.0,78.0,0.5,19.0,349.0,498.56,391.33
2018,10,24,8,45,779.5,72.5,0.4,19.9,403.0,551.27,427.71
2018,10,24,9,0,853.0,67.0,0.3,20.8,457.0,603.79,462.64
2018,10,24,9,15,873.5,68.0,0.4,21.9,496.0,633.76,482.23
2018,10,24,9,30,894.0,69.0,0.5,23.0,535.0,661.69,500.25
2018,10,24,9,45,902.0,71.5,0.55,24.15,566.0,680.68,510.68
2018,10,24,10,0,910.0,74.0,0.6,25.3,597.0,696.8,518.81
2018,10,24,10,15,917.5,75.5,0.8,25.8,622.0,708.52,527.27
2018,10,24,10,30,925.0,77.0,1.0,26.3,647.0,717.17,533.6
2018,10,24,10,45,929.0,78.0,1.15,26.8,663.5,719.73,535.22
2018,10,24,11,0,933.0,79.0,1.3,27.3,680.0,719.08,534.73
2018,10,24,11,15,935.0,79.5,1.5,27.4,689.0,713.33,532.06
2018,10,24,11,30,937.0,80.0,1.7,27.5,698.0,704.39,527.14
2018,10,24,11,45,936.5,80.0,1.85,27.65,699.0,690.14,517.31
2018,10,24,12,0,936.0,80.0,2.0,27.8,700.0,672.85,505.11
2018,10,24,12,15,933.5,79.5,2.2,27.75,692.5,650.88,489.97
2018,10,24,12,30,931.0,79.0,2.4,27.7,685.0,626.11,472.37
2018,10,24,12,45,926.0,78.0,2.55,27.65,669.5,596.79,450.76
2018,10,24,13,0,921.0,77.0,2.7,27.6,654.0,565.07,426.83
2018,10,24,13,15,912.0,76.0,2.85,27.4,630.5,529.13,399.35
2018,10,24,13,30,903.0,75.0,3.0,27.2,607.0,491.38,369.71
2018,10,24,13,45,891.0,73.5,3.2,27.05,576.5,450.28,336.69
2018,10,24,14,0,879.0,72.0,3.4,26.9,546.0,408.01,301.79
2018,10,24,14,15,862.5,70.5,3.4,26.7,510.0,363.26,263.94
2018,10,24,14,30,846.0,69.0,3.4,26.5,474.0,318.17,225.09
2018,10,24,14,45,823.0,66.5,3.45,26.25,432.0,267.1,181.42
2018,10,24,15,0,800.0,64.0,3.5,26.0,390.0,220.01,140.95
2018,10,24,15,15,769.0,61.0,3.5,26.0,344.5,172.3,101.41
2018,10,24,15,30,738.0,58.0,3.5,26.0,299.0,126.74,66.75
2018,10,24,15,45,592.5,63.0,3.15,25.2,237.0,80.75,41.49
2018,10,24,16,0,447.0,68.0,2.8,24.4,175.0,52.17,39.22
2018,10,24,16,15,364.0,58.0,2.4,23.3,132.0,42.76,31.06
2018,10,24,16,30,281.0,48.0,2.0,22.2,89.0,36.36,25.21
2018,10,24,16,45,213.0,33.5,1.6,21.15,57.5,25.92,15.14
2018,10,24,17,0,145.0,19.0,1.2,20.1,26.0,14.96,0.0
2018,10,24,17,15,72.5,9.5,1.2,19.55,13.0,9.34,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.5,0.8,13.4,7.5,0.0,0.0
2018,10,25,6,30,127.0,13.0,0.9,13.7,15.0,46.63,0.0
2018,10,25,6,45,287.0,22.5,1.0,14.05,49.0,126.09,51.12
2018,10,25,7,0,447.0,32.0,1.1,14.4,83.0,209.93,154.32
2018,10,25,7,15,536.0,38.5,1.05,14.95,129.0,266.25,205.79
2018,10,25,7,30,625.0,45.0,1.0,15.5,175.0,332.3,262.26
2018,10,25,7,45,679.0,49.5,0.9,16.05,223.5,384.88,306.29
2018,10,25,8,0,733.0,54.0,0.8,16.6,272.0,439.45,349.84
2018,10,25,8,15,768.5,57.0,0.9,17.5,318.5,483.98,384.67
2018,10,25,8,30,804.0,60.0,1.0,18.4,365.0,528.45,418.26
2018,10,25,8,45,828.0,62.5,1.05,19.3,408.0,562.0,442.43
2018,10,25,9,0,852.0,65.0,1.1,20.2,451.0,597.38,467.12
2018,10,25,9,15,866.0,67.5,1.25,21.25,488.0,624.82,485.89
2018,10,25,9,30,880.0,70.0,1.4,22.3,525.0,649.97,502.61
2018,10,25,9,45,888.0,73.0,1.5,23.3,556.0,669.23,514.44
2018,10,25,10,0,896.0,76.0,1.6,24.3,587.0,685.67,523.74
2018,10,25,10,15,905.0,76.5,1.7,25.0,611.5,697.15,530.1
2018,10,25,10,30,914.0,77.0,1.8,25.7,636.0,705.63,534.46
2018,10,25,10,45,919.5,77.5,1.9,26.4,653.0,708.64,535.11
2018,10,25,11,0,925.0,78.0,2.0,27.1,670.0,708.48,533.69
2018,10,25,11,15,928.0,78.0,2.05,27.5,679.0,702.93,528.98
2018,10,25,11,30,931.0,78.0,2.1,27.9,688.0,694.2,522.02
2018,10,25,11,45,932.0,77.5,2.1,28.25,689.0,680.5,511.02
2018,10,25,12,0,933.0,77.0,2.1,28.6,690.0,663.75,497.81
2018,10,25,12,15,930.0,77.0,2.2,28.75,683.0,642.07,481.87
2018,10,25,12,30,927.0,77.0,2.3,28.9,676.0,617.63,463.65
2018,10,25,12,45,921.0,77.0,2.4,29.1,661.0,588.89,441.87
2018,10,25,13,0,915.0,77.0,2.5,29.3,646.0,557.8,417.92
2018,10,25,13,15,907.5,76.0,2.6,29.3,623.5,522.84,390.9
2018,10,25,13,30,900.0,75.0,2.7,29.3,601.0,486.0,361.76
2018,10,25,13,45,889.0,74.0,2.8,29.3,571.5,445.97,329.48
2018,10,25,14,0,878.0,73.0,2.9,29.3,542.0,404.7,295.37
2018,10,25,14,15,862.5,71.0,2.95,29.1,506.0,359.96,258.03
2018,10,25,14,30,847.0,69.0,3.0,28.9,470.0,314.81,219.6
2018,10,25,14,45,825.0,67.0,3.05,28.7,429.0,264.54,176.99
2018,10,25,15,0,803.0,65.0,3.1,28.5,388.0,218.14,137.5
2018,10,25,15,15,771.5,61.5,3.1,28.5,342.5,169.92,98.22
2018,10,25,15,30,740.0,58.0,3.1,28.5,297.0,123.91,63.96
2018,10,25,15,45,676.5,55.0,2.8,27.5,246.5,79.07,37.97
2018,10,25,16,0,613.0,52.0,2.5,26.5,196.0,36.97,25.92
2018,10,25,16,15,477.5,48.5,2.15,25.2,144.5,34.73,23.95
2018,10,25,16,30,342.0,45.0,1.8,23.9,93.0,34.78,23.62
2018,10,25,16,45,212.5,31.0,1.45,22.55,57.0,23.96,13.17
2018,10,25,17,0,83.0,17.0,1.1,21.2,21.0,13.35,0.0
2018,10,25,17,15,41.5,8.5,1.1,20.6,10.5,8.36,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,6,15,54.5,5.0,0.95,16.1,6.0,0.0,0.0
2018,10,26,6,30,109.0,10.0,0.9,16.5,12.0,38.53,0.0
2018,10,26,6,45,272.0,21.0,0.85,16.9,46.0,118.17,37.23
2018,10,26,7,0,435.0,32.0,0.8,17.3,80.0,204.14,147.09
2018,10,26,7,15,524.5,38.5,0.95,18.25,125.0,262.82,199.94
2018,10,26,7,30,614.0,45.0,1.1,19.2,170.0,325.18,252.96
2018,10,26,7,45,660.0,50.5,1.2,20.15,216.5,374.56,294.4
2018,10,26,8,0,706.0,56.0,1.3,21.1,263.0,425.42,335.32
2018,10,26,8,15,748.5,58.5,1.3,22.1,310.5,472.06,371.04
2018,10,26,8,30,791.0,61.0,1.3,23.1,358.0,519.1,405.61
2018,10,26,8,45,815.5,63.0,1.3,24.05,400.5,555.02,430.85
2018,10,26,9,0,840.0,65.0,1.3,25.0,443.0,586.58,452.21
2018,10,26,9,15,853.5,68.0,1.35,25.85,479.5,613.93,470.29
2018,10,26,9,30,867.0,71.0,1.4,26.7,516.0,639.01,486.33
2018,10,26,9,45,851.0,80.5,1.45,27.55,539.5,652.21,493.27
2018,10,26,10,0,835.0,90.0,1.5,28.4,563.0,659.08,495.81
2018,10,26,10,15,782.0,112.0,1.55,28.9,570.0,650.96,488.01
2018,10,26,10,30,729.0,134.0,1.6,29.4,577.0,640.33,478.52
2018,10,26,10,45,766.0,126.0,1.65,29.85,602.5,654.72,487.97
2018,10,26,11,0,803.0,118.0,1.7,30.3,628.0,665.84,494.85
2018,10,26,11,15,838.5,107.0,1.8,30.55,646.5,670.73,498.17
2018,10,26,11,30,874.0,96.0,1.9,30.8,665.0,671.21,498.41
2018,10,26,11,45,879.5,94.0,1.95,31.05,667.5,659.5,489.42
2018,10,26,12,0,885.0,92.0,2.0,31.3,670.0,644.78,478.29
2018,10,26,12,15,881.0,92.0,2.05,31.3,662.5,623.34,462.69
2018,10,26,12,30,877.0,92.0,2.1,31.3,655.0,599.35,445.05
2018,10,26,12,45,860.5,94.5,2.15,31.35,636.5,568.43,422.01
2018,10,26,13,0,844.0,97.0,2.2,31.4,618.0,534.71,396.58
2018,10,26,13,15,842.5,94.0,2.25,31.25,598.0,502.56,372.08
2018,10,26,13,30,841.0,91.0,2.3,31.1,578.0,468.35,345.34
2018,10,26,13,45,830.5,88.0,2.3,30.95,549.0,428.46,313.64
2018,10,26,14,0,820.0,85.0,2.3,30.8,520.0,387.5,280.33
2018,10,26,14,15,804.5,80.5,2.35,30.55,483.0,342.61,243.55
2018,10,26,14,30,789.0,76.0,2.4,30.3,446.0,297.51,205.83
2018,10,26,14,45,775.5,72.5,2.4,30.05,409.5,253.84,168.63
2018,10,26,15,0,762.0,69.0,2.4,29.8,373.0,210.23,131.62
2018,10,26,15,15,729.0,64.5,2.4,29.8,327.5,163.03,93.81
2018,10,26,15,30,696.0,60.0,2.4,29.8,282.0,118.24,61.12
2018,10,26,15,45,588.0,61.0,2.1,28.75,227.5,73.98,37.13
2018,10,26,16,0,480.0,62.0,1.8,27.7,173.0,43.9,31.63
2018,10,26,16,15,339.5,55.0,1.6,26.5,124.0,40.67,28.78
2018,10,26,16,30,199.0,48.0,1.4,25.3,75.0,36.62,24.92
2018,10,26,16,45,123.0,32.0,1.2,24.15,46.5,26.52,14.65
2018,10,26,17,0,47.0,16.0,1.0,23.0,18.0,15.73,0.0
2018,10,26,17,15,23.5,8.0,1.0,22.45,9.0,7.86,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,27,6,15,43.5,5.0,0.55,17.55,5.5,0.0,0.0
2018,10,27,6,30,87.0,10.0,0.5,17.9,11.0,32.46,0.0
2018,10,27,6,45,239.0,21.5,0.5,18.2,43.0,106.87,21.79
2018,10,27,7,0,391.0,33.0,0.5,18.5,75.0,188.46,133.86
2018,10,27,7,15,485.0,40.5,0.55,19.3,119.5,248.06,186.92
2018,10,27,7,30,579.0,48.0,0.6,20.1,164.0,314.15,241.96
2018,10,27,7,45,588.5,58.0,0.7,20.85,202.5,350.12,272.96
2018,10,27,8,0,598.0,68.0,0.8,21.6,241.0,385.23,301.87
2018,10,27,8,15,628.5,75.5,0.75,22.55,284.5,427.45,333.83
2018,10,27,8,30,659.0,83.0,0.7,23.5,328.0,469.65,364.28
2018,10,27,8,45,697.0,85.5,0.7,24.4,371.5,510.18,392.87
2018,10,27,9,0,735.0,88.0,0.7,25.3,415.0,550.36,420.27
2018,10,27,9,15,790.5,82.0,0.8,26.1,461.0,589.87,447.85
2018,10,27,9,30,846.0,76.0,0.9,26.9,507.0,630.4,475.52
2018,10,27,9,45,862.0,76.5,1.0,27.7,539.0,648.57,486.95
2018,10,27,10,0,878.0,77.0,1.1,28.5,571.0,667.14,498.56
2018,10,27,10,15,882.0,80.0,1.25,28.95,594.0,677.71,505.46
2018,10,27,10,30,886.0,83.0,1.4,29.4,617.0,685.27,510.2
2018,10,27,10,45,902.0,80.5,1.5,29.85,637.5,692.0,514.03
2018,10,27,11,0,918.0,78.0,1.6,30.3,658.0,695.65,515.85
2018,10,27,11,15,921.0,78.5,1.65,30.5,667.0,690.61,511.84
2018,10,27,11,30,924.0,79.0,1.7,30.7,676.0,682.42,505.47
2018,10,27,11,45,907.0,85.5,1.75,30.95,672.5,664.48,491.98
2018,10,27,12,0,890.0,92.0,1.8,31.2,669.0,643.95,476.63
2018,10,27,12,15,903.0,86.0,1.9,31.2,666.5,626.65,464.48
2018,10,27,12,30,916.0,80.0,2.0,31.2,664.0,606.07,449.63
2018,10,27,12,45,909.0,80.5,2.05,31.25,648.5,577.6,428.31
2018,10,27,13,0,902.0,81.0,2.1,31.3,633.0,546.88,404.94
2018,10,27,13,15,894.0,79.5,2.15,31.2,610.5,511.69,378.08
2018,10,27,13,30,886.0,78.0,2.2,31.1,588.0,474.69,349.18
2018,10,27,13,45,874.0,77.0,2.25,31.0,558.5,434.89,317.44
2018,10,27,14,0,862.0,76.0,2.3,30.9,529.0,393.95,284.01
2018,10,27,14,15,846.0,74.0,2.3,30.65,493.5,346.98,245.44
2018,10,27,14,30,830.0,72.0,2.3,30.4,458.0,302.37,207.84
2018,10,27,14,45,807.0,69.5,2.3,30.1,417.0,255.56,168.44
2018,10,27,15,0,784.0,67.0,2.3,29.8,376.0,209.62,129.99
2018,10,27,15,15,742.5,64.0,2.3,29.8,328.5,161.63,92.08
2018,10,27,15,30,701.0,61.0,2.3,29.8,281.0,116.88,60.16
2018,10,27,15,45,638.5,57.0,2.15,28.7,232.5,70.66,33.96
2018,10,27,16,0,576.0,53.0,2.0,27.6,184.0,36.41,25.3
2018,10,27,16,15,493.0,46.0,1.8,26.4,139.0,33.03,22.32
2018,10,27,16,30,410.0,39.0,1.6,25.2,94.0,29.58,19.01
2018,10,27,16,45,275.0,28.0,1.35,23.95,58.0,22.07,10.84
2018,10,27,17,0,140.0,17.0,1.1,22.7,22.0,16.71,0.0
2018,10,27,17,15,70.0,8.5,1.1,22.05,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,15,17.5,4.0,1.45,14.5,4.0,0.0,0.0
2018,10,28,6,30,35.0,8.0,1.7,14.8,8.0,16.86,0.0
2018,10,28,6,45,81.0,22.5,1.9,15.1,29.0,55.74,1.52
2018,10,28,7,0,127.0,37.0,2.1,15.4,50.0,95.61,67.7
2018,10,28,7,15,172.5,53.5,2.3,15.9,81.5,135.26,103.87
2018,10,28,7,30,218.0,70.0,2.5,16.4,113.0,178.13,141.19
2018,10,28,7,45,248.5,86.5,2.65,16.9,148.0,217.01,174.73
2018,10,28,8,0,279.0,103.0,2.8,17.4,183.0,257.33,208.65
2018,10,28,8,15,310.0,118.0,2.9,17.95,220.5,297.28,241.41
2018,10,28,8,30,341.0,133.0,3.0,18.5,258.0,338.13,274.13
2018,10,28,8,45,388.5,142.0,3.05,19.05,300.5,389.23,314.24
2018,10,28,9,0,436.0,151.0,3.1,19.6,343.0,434.56,349.11
2018,10,28,9,15,468.0,157.5,3.15,20.15,380.0,468.14,374.22
2018,10,28,9,30,500.0,164.0,3.2,20.7,417.0,501.27,398.59
2018,10,28,9,45,650.0,133.5,3.25,21.3,483.0,573.59,453.89
2018,10,28,10,0,800.0,103.0,3.3,21.9,549.0,642.82,505.55
2018,10,28,10,15,860.0,88.5,3.35,22.45,587.0,670.84,525.11
2018,10,28,10,30,920.0,74.0,3.4,23.0,625.0,694.46,541.15
2018,10,28,10,45,922.0,76.0,3.45,23.55,641.0,696.62,540.99
2018,10,28,11,0,924.0,78.0,3.5,24.1,657.0,695.61,538.79
2018,10,28,11,15,899.0,87.5,3.6,24.5,657.5,681.48,526.95
2018,10,28,11,30,874.0,97.0,3.7,24.9,658.0,664.52,513.08
2018,10,28,11,45,876.5,96.0,3.75,25.3,659.5,651.86,502.52
2018,10,28,12,0,879.0,95.0,3.8,25.7,661.0,636.3,489.7
2018,10,28,12,15,833.0,109.0,3.85,25.9,641.0,603.92,464.28
2018,10,28,12,30,787.0,123.0,3.9,26.1,621.0,570.39,437.89
2018,10,28,12,45,725.5,139.5,3.95,26.35,590.5,529.41,405.65
2018,10,28,13,0,664.0,156.0,4.0,26.6,560.0,490.25,374.54
2018,10,28,13,15,725.5,129.5,4.0,26.55,556.0,471.27,359.07
2018,10,28,13,30,787.0,103.0,4.0,26.5,552.0,448.45,339.67
2018,10,28,13,45,766.5,101.5,4.05,26.5,520.5,407.95,306.32
2018,10,28,14,0,746.0,100.0,4.1,26.5,489.0,367.3,272.25
2018,10,28,14,15,777.0,85.5,4.05,26.3,466.0,331.51,240.52
2018,10,28,14,30,808.0,71.0,4.0,26.1,443.0,291.81,204.68
2018,10,28,14,45,802.0,67.0,4.0,25.85,408.0,248.84,166.69
2018,10,28,15,0,796.0,63.0,4.0,25.6,373.0,205.19,128.49
2018,10,28,15,15,763.0,60.0,4.0,25.6,328.0,158.06,90.19
