Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,17,15,17.0,3.0,1.3,17.6,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.35,9.4,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.3,9.6,2.0,0.0,0.0
2018,11,8,6,45,57.0,13.0,1.25,9.8,16.5,27.63,0.0
2018,11,8,7,0,100.0,24.0,1.2,10.0,31.0,63.83,25.59
2018,11,8,7,15,258.5,38.5,1.4,11.05,75.0,146.85,108.96
2018,11,8,7,30,417.0,53.0,1.6,12.1,119.0,231.15,180.64
2018,11,8,7,45,473.5,61.5,1.8,13.1,159.5,278.65,222.56
2018,11,8,8,0,530.0,70.0,2.0,14.1,200.0,328.52,265.27
2018,11,8,8,15,613.0,75.5,2.2,14.9,254.0,389.83,315.99
2018,11,8,8,30,696.0,81.0,2.4,15.7,308.0,454.13,367.7
2018,11,8,8,45,747.0,82.5,2.55,16.5,355.0,499.3,403.2
2018,11,8,9,0,798.0,84.0,2.7,17.3,402.0,542.67,436.49
2018,11,8,9,15,832.5,84.5,2.8,18.0,443.0,577.35,462.33
2018,11,8,9,30,867.0,85.0,2.9,18.7,484.0,610.5,486.45
2018,11,8,9,45,897.5,82.5,2.95,19.4,519.5,636.12,504.34
2018,11,8,10,0,928.0,80.0,3.0,20.1,555.0,657.1,518.54
2018,11,8,10,15,937.0,81.0,3.0,20.55,580.0,668.55,525.51
2018,11,8,10,30,946.0,82.0,3.0,21.0,605.0,676.95,530.15
2018,11,8,10,45,951.0,83.5,3.05,21.45,622.5,680.25,531.12
2018,11,8,11,0,956.0,85.0,3.1,21.9,640.0,680.31,529.67
2018,11,8,11,15,958.0,85.5,3.15,22.25,649.0,674.26,523.91
2018,11,8,11,30,960.0,86.0,3.2,22.6,658.0,665.01,515.75
2018,11,8,11,45,959.0,87.0,3.2,22.9,659.0,651.31,504.11
2018,11,8,12,0,958.0,88.0,3.2,23.2,660.0,634.56,490.1
2018,11,8,12,15,956.5,87.0,3.25,23.3,653.0,612.58,472.61
2018,11,8,12,30,955.0,86.0,3.3,23.4,646.0,587.77,452.7
2018,11,8,12,45,950.0,85.0,3.3,23.55,630.5,558.48,428.82
2018,11,8,13,0,945.0,84.0,3.3,23.7,615.0,526.78,402.66
2018,11,8,13,15,935.5,83.5,3.3,23.7,592.0,491.31,373.31
2018,11,8,13,30,926.0,83.0,3.3,23.7,569.0,454.04,341.91
2018,11,8,13,45,910.5,81.0,3.3,23.65,537.5,409.35,304.31
2018,11,8,14,0,895.0,79.0,3.3,23.6,506.0,365.72,266.72
2018,11,8,14,15,873.0,77.0,3.3,23.4,468.0,319.6,226.85
2018,11,8,14,30,851.0,75.0,3.3,23.2,430.0,273.67,186.79
2018,11,8,14,45,821.0,72.5,3.25,23.0,387.5,226.15,146.05
2018,11,8,15,0,791.0,70.0,3.2,22.8,345.0,180.13,107.93
2018,11,8,15,15,751.0,66.0,3.2,22.8,299.0,133.48,72.82
2018,11,8,15,30,711.0,62.0,3.2,22.8,253.0,86.5,43.21
2018,11,8,15,45,598.5,59.0,2.5,21.35,199.0,46.24,34.54
2018,11,8,16,0,486.0,56.0,1.8,19.9,145.0,42.16,30.92
2018,11,8,16,15,335.0,45.0,1.65,18.8,98.0,35.09,24.39
2018,11,8,16,30,184.0,34.0,1.5,17.7,51.0,26.51,15.39
2018,11,8,16,45,103.5,19.5,1.4,16.55,28.0,15.47,0.0
2018,11,8,17,0,23.0,5.0,1.3,15.4,5.0,4.91,0.0
2018,11,8,17,15,11.5,2.5,1.3,15.05,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,2.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,9,6,30,4.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,6,45,86.5,12.0,1.25,9.8,17.5,34.05,0.0
2018,11,9,7,0,169.0,24.0,1.2,10.1,35.0,88.17,29.69
2018,11,9,7,15,347.0,35.0,1.3,11.3,81.0,171.86,126.14
2018,11,9,7,30,525.0,46.0,1.4,12.5,127.0,262.89,203.6
2018,11,9,7,45,536.5,55.5,1.45,13.7,162.0,296.25,234.63
2018,11,9,8,0,548.0,65.0,1.5,14.9,197.0,329.02,263.57
2018,11,9,8,15,571.0,75.5,1.45,15.65,237.0,367.53,295.67
2018,11,9,8,30,594.0,86.0,1.4,16.4,277.0,405.69,326.06
2018,11,9,8,45,714.0,80.5,1.35,17.2,340.5,476.74,380.84
2018,11,9,9,0,834.0,75.0,1.3,18.0,404.0,549.52,434.87
2018,11,9,9,15,852.5,78.5,1.15,18.9,442.0,578.88,453.86
2018,11,9,9,30,871.0,82.0,1.0,19.8,480.0,606.13,470.72
2018,11,9,9,45,883.0,85.0,0.85,20.7,511.5,626.61,481.92
2018,11,9,10,0,895.0,88.0,0.7,21.6,543.0,644.39,490.62
2018,11,9,10,15,906.0,89.5,0.85,22.25,568.5,657.11,499.36
2018,11,9,10,30,917.0,91.0,1.0,22.9,594.0,666.86,505.83
2018,11,9,10,45,924.5,92.0,1.15,23.5,612.0,670.84,508.19
2018,11,9,11,0,932.0,93.0,1.3,24.1,630.0,670.21,507.22
2018,11,9,11,15,936.0,93.0,1.45,24.4,639.5,664.96,503.41
2018,11,9,11,30,940.0,93.0,1.6,24.7,649.0,656.56,497.18
2018,11,9,11,45,941.5,93.0,1.75,25.0,650.5,643.56,487.44
2018,11,9,12,0,943.0,93.0,1.9,25.3,652.0,627.5,475.24
2018,11,9,12,15,939.0,93.0,1.95,25.4,644.5,605.44,458.26
2018,11,9,12,30,935.0,93.0,2.0,25.5,637.0,580.7,439.01
2018,11,9,12,45,927.0,92.5,2.0,25.55,621.0,550.03,414.96
2018,11,9,13,0,919.0,92.0,2.0,25.6,605.0,517.74,389.2
2018,11,9,13,15,908.5,91.0,2.0,25.55,581.5,481.89,360.39
2018,11,9,13,30,898.0,90.0,2.0,25.5,558.0,444.41,329.65
2018,11,9,13,45,883.5,88.0,2.0,25.4,527.5,403.1,295.42
2018,11,9,14,0,869.0,86.0,2.0,25.3,497.0,360.92,259.75
2018,11,9,14,15,847.5,84.0,2.0,25.05,460.0,316.1,221.73
2018,11,9,14,30,826.0,82.0,2.0,24.8,423.0,271.5,183.52
2018,11,9,14,45,795.0,78.5,1.95,24.55,380.5,224.12,143.74
2018,11,9,15,0,764.0,75.0,1.9,24.3,338.0,178.4,106.64
2018,11,9,15,15,721.5,70.5,1.9,24.3,292.0,129.13,70.14
2018,11,9,15,30,679.0,66.0,1.9,24.3,246.0,86.25,44.33
2018,11,9,15,45,611.5,59.5,1.45,22.4,198.5,45.12,33.4
2018,11,9,16,0,544.0,53.0,1.0,20.5,151.0,39.57,28.6
2018,11,9,16,15,400.5,44.0,1.0,19.6,104.5,34.38,23.65
2018,11,9,16,30,257.0,35.0,1.0,18.7,58.0,27.48,15.76
2018,11,9,16,45,141.0,20.0,1.05,17.8,31.5,19.66,0.0
2018,11,9,17,0,25.0,5.0,1.1,16.9,5.0,4.91,0.0
2018,11,9,17,15,12.5,2.5,1.1,16.65,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,45,44.5,11.0,0.65,11.75,13.5,22.12,0.0
2018,11,10,7,0,89.0,22.0,0.6,11.8,27.0,56.66,11.23
2018,11,10,7,15,178.0,37.0,0.6,12.35,59.5,116.79,84.41
2018,11,10,7,30,267.0,52.0,0.6,12.9,92.0,171.77,132.64
2018,11,10,7,45,342.5,63.5,0.55,13.45,133.0,223.2,176.51
2018,11,10,8,0,418.0,75.0,0.5,14.0,174.0,279.19,223.02
2018,11,10,8,15,433.0,86.0,0.5,14.65,207.0,309.97,248.59
2018,11,10,8,30,448.0,97.0,0.5,15.3,240.0,340.42,272.99
2018,11,10,8,45,491.0,105.5,0.45,15.9,281.0,382.12,305.05
2018,11,10,9,0,534.0,114.0,0.4,16.5,322.0,424.34,336.34
2018,11,10,9,15,591.0,117.0,0.55,17.45,367.5,471.34,371.43
2018,11,10,9,30,648.0,120.0,0.7,18.4,413.0,515.82,403.92
2018,11,10,9,45,700.0,120.5,0.85,19.3,456.5,554.11,431.39
2018,11,10,10,0,752.0,121.0,1.0,20.2,500.0,591.15,457.49
2018,11,10,10,15,770.0,124.0,1.05,20.6,528.0,608.37,468.81
2018,11,10,10,30,788.0,127.0,1.1,21.0,556.0,623.08,478.36
2018,11,10,10,45,795.5,129.0,1.15,21.45,573.5,627.66,480.49
2018,11,10,11,0,803.0,131.0,1.2,21.9,591.0,629.46,480.65
2018,11,10,11,15,808.0,131.5,1.25,22.15,600.5,625.41,476.99
2018,11,10,11,30,813.0,132.0,1.3,22.4,610.0,618.56,471.28
2018,11,10,11,45,814.0,132.0,1.3,22.65,611.0,606.11,461.11
2018,11,10,12,0,815.0,132.0,1.3,22.9,612.0,591.02,448.94
2018,11,10,12,15,796.5,136.5,1.4,22.95,601.5,567.22,431.19
2018,11,10,12,30,778.0,141.0,1.5,23.0,591.0,541.7,411.86
2018,11,10,12,45,751.5,145.5,1.55,23.1,571.5,510.79,387.89
2018,11,10,13,0,725.0,150.0,1.6,23.2,552.0,479.14,363.0
2018,11,10,13,15,711.5,147.5,1.7,23.1,529.0,446.06,337.02
2018,11,10,13,30,698.0,145.0,1.8,23.0,506.0,412.11,309.71
2018,11,10,13,45,678.5,141.0,1.85,22.9,476.0,373.92,278.52
2018,11,10,14,0,659.0,137.0,1.9,22.8,446.0,335.77,246.77
2018,11,10,14,15,632.5,132.0,1.9,22.45,410.5,295.0,212.88
2018,11,10,14,30,606.0,127.0,1.9,22.1,375.0,255.38,179.7
2018,11,10,14,45,571.0,119.5,1.9,21.75,335.0,212.13,144.25
2018,11,10,15,0,536.0,112.0,1.9,21.4,295.0,172.03,112.34
2018,11,10,15,15,492.0,101.5,1.9,21.4,252.0,131.04,82.11
2018,11,10,15,30,448.0,91.0,1.9,21.4,209.0,93.73,58.52
2018,11,10,15,45,382.0,77.0,1.4,19.45,164.0,57.41,44.48
2018,11,10,16,0,316.0,63.0,0.9,17.5,119.0,47.4,35.75
2018,11,10,16,15,231.0,47.0,0.95,16.7,81.5,36.02,25.3
2018,11,10,16,30,146.0,31.0,1.0,15.9,44.0,24.15,13.03
2018,11,10,16,45,80.5,17.5,1.05,15.1,24.0,17.2,0.0
2018,11,10,17,0,15.0,4.0,1.1,14.3,4.0,3.93,0.0
2018,11,10,17,15,7.5,2.0,1.05,14.0,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,45,34.5,10.5,1.25,9.5,12.5,18.98,0.0
2018,11,11,7,0,69.0,21.0,1.2,9.6,25.0,48.98,2.42
2018,11,11,7,15,174.0,37.0,1.15,10.4,59.5,115.13,83.07
2018,11,11,7,30,279.0,53.0,1.1,11.2,94.0,176.57,137.16
2018,11,11,7,45,342.5,64.5,1.05,12.0,132.5,223.23,177.8
2018,11,11,8,0,406.0,76.0,1.0,12.8,171.0,273.63,220.49
2018,11,11,8,15,426.0,87.0,1.15,13.65,204.5,306.27,248.24
2018,11,11,8,30,446.0,98.0,1.3,14.5,238.0,338.88,275.08
2018,11,11,8,45,513.0,104.5,1.45,15.4,286.5,390.53,316.18
2018,11,11,9,0,580.0,111.0,1.6,16.3,335.0,446.41,359.39
2018,11,11,9,15,651.0,113.5,1.6,17.05,387.5,498.91,398.74
2018,11,11,9,30,722.0,116.0,1.6,17.8,440.0,551.68,437.23
2018,11,11,9,45,743.0,120.5,1.65,18.55,473.5,576.69,454.29
2018,11,11,10,0,764.0,125.0,1.7,19.3,507.0,599.61,469.66
2018,11,11,10,15,778.5,126.5,1.65,19.8,532.0,613.14,477.81
2018,11,11,10,30,793.0,128.0,1.6,20.3,557.0,624.13,483.98
2018,11,11,10,45,803.0,129.5,1.55,20.8,575.0,629.68,486.07
2018,11,11,11,0,813.0,131.0,1.5,21.3,593.0,632.45,486.08
2018,11,11,11,15,817.5,131.5,1.5,21.65,602.5,628.04,481.53
2018,11,11,11,30,822.0,132.0,1.5,22.0,612.0,620.82,474.93
2018,11,11,11,45,823.5,131.5,1.45,22.35,613.0,608.07,463.98
2018,11,11,12,0,825.0,131.0,1.4,22.7,614.0,592.64,451.0
2018,11,11,12,15,826.5,129.0,1.4,22.85,608.5,573.11,435.6
2018,11,11,12,30,828.0,127.0,1.4,23.0,603.0,551.03,418.09
2018,11,11,12,45,803.5,127.5,1.35,23.2,580.0,516.22,390.68
2018,11,11,13,0,779.0,128.0,1.3,23.4,557.0,480.47,362.29
2018,11,11,13,15,771.0,125.5,1.2,23.4,536.0,448.29,336.05
2018,11,11,13,30,763.0,123.0,1.1,23.4,515.0,414.72,308.21
2018,11,11,13,45,750.5,118.0,1.0,23.4,486.0,375.97,276.05
2018,11,11,14,0,738.0,113.0,0.9,23.4,457.0,336.55,242.84
2018,11,11,14,15,723.0,106.0,0.85,23.2,422.0,294.12,207.25
2018,11,11,14,30,708.0,99.0,0.8,23.0,387.0,251.66,171.32
2018,11,11,14,45,682.0,94.5,0.75,22.75,349.0,209.56,136.31
2018,11,11,15,0,656.0,90.0,0.7,22.5,311.0,168.84,103.64
2018,11,11,15,15,616.5,83.5,0.7,22.5,269.0,126.65,73.06
2018,11,11,15,30,577.0,77.0,0.7,22.5,227.0,87.7,49.98
2018,11,11,15,45,510.0,67.5,0.55,21.1,181.0,50.16,37.9
2018,11,11,16,0,443.0,58.0,0.4,19.7,135.0,44.92,33.26
2018,11,11,16,15,345.5,45.5,0.4,19.15,94.5,36.4,25.31
2018,11,11,16,30,248.0,33.0,0.4,18.6,54.0,25.95,13.83
2018,11,11,16,45,136.5,18.5,0.4,18.0,29.0,18.18,0.0
2018,11,11,17,0,25.0,4.0,0.4,17.4,4.0,0.0,0.0
2018,11,11,17,15,12.5,2.0,0.45,17.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,6,45,36.5,10.0,1.6,8.7,12.0,18.88,0.0
2018,11,12,7,0,73.0,20.0,1.6,9.0,24.0,48.31,0.0
2018,11,12,7,15,183.5,36.0,1.75,10.2,59.0,116.57,83.17
2018,11,12,7,30,294.0,52.0,1.9,11.4,94.0,179.91,139.47
2018,11,12,7,45,379.0,62.0,2.0,12.6,136.5,233.59,185.92
2018,11,12,8,0,464.0,72.0,2.1,13.8,179.0,293.67,236.66
2018,11,12,8,15,460.5,84.0,2.2,14.7,208.5,317.18,257.32
2018,11,12,8,30,457.0,96.0,2.3,15.6,238.0,340.33,276.69
2018,11,12,8,45,547.0,99.5,2.4,16.45,292.5,402.99,326.8
2018,11,12,9,0,637.0,103.0,2.5,17.3,347.0,466.31,376.05
2018,11,12,9,15,704.0,102.5,2.6,18.25,396.0,514.12,412.09
2018,11,12,9,30,771.0,102.0,2.7,19.2,445.0,561.91,447.32
2018,11,12,9,45,796.0,102.5,2.75,20.2,478.0,585.57,463.29
2018,11,12,10,0,821.0,103.0,2.8,21.2,511.0,605.82,476.5
2018,11,12,10,15,835.0,104.5,2.8,21.9,536.5,619.74,485.02
2018,11,12,10,30,849.0,106.0,2.8,22.6,562.0,630.94,491.36
2018,11,12,10,45,859.0,106.0,2.75,23.35,579.5,635.31,492.31
2018,11,12,11,0,869.0,106.0,2.7,24.1,597.0,636.74,491.05
2018,11,12,11,15,874.0,107.0,2.55,24.4,607.0,633.21,486.5
2018,11,12,11,30,879.0,108.0,2.4,24.7,617.0,626.67,479.69
2018,11,12,11,45,881.5,107.0,2.2,25.05,618.5,613.71,467.87
2018,11,12,12,0,884.0,106.0,2.0,25.4,620.0,597.86,453.84
2018,11,12,12,15,883.5,105.0,1.85,25.45,614.0,577.58,437.2
2018,11,12,12,30,883.0,104.0,1.7,25.5,608.0,554.66,418.4
2018,11,12,12,45,880.5,101.5,1.55,25.6,593.5,526.77,395.63
2018,11,12,13,0,878.0,99.0,1.4,25.7,579.0,496.56,370.78
2018,11,12,13,15,869.0,97.0,1.3,25.65,556.5,461.91,342.66
2018,11,12,13,30,860.0,95.0,1.2,25.6,534.0,425.64,312.77
2018,11,12,13,45,846.0,92.5,1.05,25.5,504.5,385.72,279.49
2018,11,12,14,0,832.0,90.0,0.9,25.4,475.0,344.98,245.02
2018,11,12,14,15,811.5,87.0,0.85,25.15,439.0,301.4,208.5
2018,11,12,14,30,791.0,84.0,0.8,24.9,403.0,258.01,171.89
2018,11,12,14,45,762.0,80.0,0.75,24.65,362.0,209.65,132.09
2018,11,12,15,0,733.0,76.0,0.7,24.4,321.0,165.43,96.93
2018,11,12,15,15,690.0,70.5,0.7,24.4,276.0,120.3,64.71
2018,11,12,15,30,647.0,65.0,0.7,24.4,231.0,78.56,40.84
2018,11,12,15,45,560.5,59.0,0.65,22.6,182.5,42.49,31.07
2018,11,12,16,0,474.0,53.0,0.6,20.8,134.0,40.24,29.06
2018,11,12,16,15,314.5,41.5,0.7,20.0,88.5,32.53,21.87
2018,11,12,16,30,155.0,30.0,0.8,19.2,43.0,23.46,11.48
2018,11,12,16,45,87.5,17.0,0.85,18.4,23.5,16.71,0.0
2018,11,12,17,0,20.0,4.0,0.9,17.6,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.95,17.2,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.25,8.0,9.33,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.4,16.0,19.73,0.0
2018,11,13,7,15,11.0,31.0,1.15,11.8,32.0,37.85,23.82
2018,11,13,7,30,6.0,47.0,1.1,12.2,48.0,50.62,36.63
2018,11,13,7,45,22.0,65.5,1.05,12.65,70.5,79.59,61.57
2018,11,13,8,0,38.0,84.0,1.0,13.1,93.0,106.39,84.54
2018,11,13,8,15,31.0,90.0,1.15,13.8,98.0,108.46,86.48
2018,11,13,8,30,24.0,96.0,1.3,14.5,103.0,110.74,88.31
2018,11,13,8,45,41.0,124.0,1.45,15.2,138.5,149.75,120.56
2018,11,13,9,0,58.0,152.0,1.6,15.9,174.0,189.15,152.45
2018,11,13,9,15,95.0,169.5,1.65,16.5,209.5,228.02,183.66
2018,11,13,9,30,132.0,187.0,1.7,17.1,245.0,273.06,219.23
2018,11,13,9,45,211.5,194.0,1.75,17.75,294.5,326.49,261.37
2018,11,13,10,0,291.0,201.0,1.8,18.4,344.0,386.23,307.41
2018,11,13,10,15,198.0,214.5,2.05,19.25,314.0,339.8,269.16
2018,11,13,10,30,105.0,228.0,2.3,20.1,284.0,292.44,230.25
2018,11,13,10,45,182.0,237.0,2.5,21.0,337.5,350.39,275.42
2018,11,13,11,0,259.0,246.0,2.7,21.9,391.0,406.66,317.94
2018,11,13,11,15,288.5,237.5,2.6,22.25,401.5,411.34,320.73
2018,11,13,11,30,318.0,229.0,2.5,22.6,412.0,414.77,322.7
2018,11,13,11,45,187.0,228.5,2.45,22.95,336.0,331.48,257.34
2018,11,13,12,0,56.0,228.0,2.4,23.3,260.0,252.55,194.94
2018,11,13,12,15,233.5,218.0,2.25,23.15,350.5,337.01,261.54
2018,11,13,12,30,411.0,208.0,2.1,23.0,441.0,410.96,317.25
2018,11,13,12,45,478.0,188.5,1.95,22.85,453.0,411.65,316.46
2018,11,13,13,0,545.0,169.0,1.8,22.7,465.0,407.65,311.89
2018,11,13,13,15,375.0,189.0,1.7,22.4,389.0,335.89,256.94
2018,11,13,13,30,205.0,209.0,1.6,22.1,313.0,274.63,210.62
2018,11,13,13,45,157.5,202.5,1.45,21.8,280.0,242.64,186.09
2018,11,13,14,0,110.0,196.0,1.3,21.5,247.0,213.77,164.1
2018,11,13,14,15,98.0,173.0,1.1,21.15,215.5,186.1,142.42
2018,11,13,14,30,86.0,150.0,0.9,20.8,184.0,157.66,120.04
2018,11,13,14,45,165.5,138.0,0.7,20.45,195.5,153.85,113.71
2018,11,13,15,0,245.0,126.0,0.5,20.1,207.0,141.86,100.44
2018,11,13,15,15,191.5,112.0,0.5,20.1,170.0,111.22,78.59
2018,11,13,15,30,138.0,98.0,0.5,20.1,133.0,88.92,64.36
2018,11,13,15,45,103.5,80.0,0.45,19.2,103.5,66.36,52.16
2018,11,13,16,0,69.0,62.0,0.4,18.3,74.0,52.29,39.72
2018,11,13,16,15,47.5,45.0,0.4,18.05,52.0,38.59,27.14
2018,11,13,16,30,26.0,28.0,0.4,17.8,30.0,25.6,12.61
2018,11,13,16,45,21.0,15.5,0.4,17.55,16.5,15.24,0.0
2018,11,13,17,0,16.0,3.0,0.4,17.3,3.0,0.0,0.0
2018,11,13,17,15,8.0,1.5,0.45,17.05,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.1,9.5,14.87,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.2,19.0,37.69,0.0
2018,11,14,7,15,140.5,32.0,0.8,12.95,48.5,96.85,65.66
2018,11,14,7,30,223.0,48.0,0.8,13.7,78.0,147.96,112.37
2018,11,14,7,45,360.5,55.5,0.8,14.45,126.0,215.91,168.96
2018,11,14,8,0,498.0,63.0,0.8,15.2,174.0,295.1,233.75
2018,11,14,8,15,521.0,73.5,0.95,15.95,211.5,331.57,264.55
2018,11,14,8,30,544.0,84.0,1.1,16.7,249.0,367.83,294.33
2018,11,14,8,45,660.5,79.0,1.2,17.45,307.0,434.21,346.48
2018,11,14,9,0,777.0,74.0,1.3,18.2,365.0,502.14,398.35
2018,11,14,9,15,809.0,75.5,1.2,19.1,405.0,535.29,421.31
2018,11,14,9,30,841.0,77.0,1.1,20.0,445.0,566.96,442.53
2018,11,14,9,45,854.5,80.0,1.05,20.95,476.0,587.76,455.33
2018,11,14,10,0,868.0,83.0,1.0,21.9,507.0,606.02,465.93
2018,11,14,10,15,879.0,84.0,0.9,22.45,531.5,617.95,472.0
2018,11,14,10,30,890.0,85.0,0.8,23.0,556.0,627.03,475.82
2018,11,14,10,45,897.0,86.0,0.7,23.55,573.0,630.77,475.67
2018,11,14,11,0,904.0,87.0,0.6,24.1,590.0,630.14,472.4
2018,11,14,11,15,907.0,87.0,0.55,24.4,599.0,624.66,466.72
2018,11,14,11,30,910.0,87.0,0.5,24.7,608.0,616.16,458.9
2018,11,14,11,45,910.5,87.5,0.45,25.0,609.5,603.75,448.26
2018,11,14,12,0,911.0,88.0,0.4,25.3,611.0,588.43,435.5
2018,11,14,12,15,905.0,88.5,0.45,25.4,603.0,566.82,419.63
2018,11,14,12,30,899.0,89.0,0.5,25.5,595.0,542.12,401.26
2018,11,14,12,45,889.5,89.5,0.6,25.6,580.0,513.66,380.2
2018,11,14,13,0,880.0,90.0,0.7,25.7,565.0,483.21,357.01
2018,11,14,13,15,869.5,88.5,0.75,25.6,542.5,448.59,330.05
2018,11,14,13,30,859.0,87.0,0.8,25.5,520.0,412.46,301.18
2018,11,14,13,45,843.5,85.5,0.9,25.45,490.5,373.27,269.41
2018,11,14,14,0,828.0,84.0,1.0,25.4,461.0,333.36,236.22
2018,11,14,14,15,805.5,81.5,1.1,25.1,425.5,290.14,200.22
2018,11,14,14,30,783.0,79.0,1.2,24.8,390.0,247.28,164.13
2018,11,14,14,45,751.0,75.5,1.25,24.5,349.0,202.4,127.12
2018,11,14,15,0,719.0,72.0,1.3,24.2,308.0,156.26,90.64
2018,11,14,15,15,676.0,67.0,1.3,24.2,264.5,112.58,59.75
2018,11,14,15,30,633.0,62.0,1.3,24.2,221.0,72.26,37.43
2018,11,14,15,45,559.5,55.5,1.1,22.1,175.5,39.72,28.73
2018,11,14,16,0,486.0,49.0,0.9,20.0,130.0,36.82,26.15
2018,11,14,16,15,345.5,39.0,0.95,19.05,87.5,30.45,20.08
2018,11,14,16,30,205.0,29.0,1.0,18.1,45.0,22.77,10.01
2018,11,14,16,45,109.5,15.5,1.1,17.1,23.5,15.24,0.0
2018,11,14,17,0,14.0,2.0,1.2,16.1,2.0,0.0,0.0
2018,11,14,17,15,7.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,8.0,1.2,10.9,9.0,13.71,0.0
2018,11,15,7,0,49.0,16.0,1.2,11.0,18.0,29.23,0.0
2018,11,15,7,15,139.5,31.5,1.15,11.8,48.0,95.72,63.78
2018,11,15,7,30,230.0,47.0,1.1,12.6,78.0,148.56,112.93
2018,11,15,7,45,241.0,62.5,1.05,13.45,105.5,176.98,139.12
2018,11,15,8,0,252.0,78.0,1.0,14.3,133.0,199.5,159.38
2018,11,15,8,15,308.0,89.5,1.1,15.05,171.5,249.8,201.29
2018,11,15,8,30,364.0,101.0,1.2,15.8,210.0,296.47,239.33
2018,11,15,8,45,420.5,107.5,1.35,16.55,250.5,339.68,274.0
2018,11,15,9,0,477.0,114.0,1.5,17.3,291.0,384.32,309.07
2018,11,15,9,15,518.0,121.0,1.45,18.1,330.5,421.91,337.2
2018,11,15,9,30,559.0,128.0,1.4,18.9,370.0,459.26,364.39
2018,11,15,9,45,513.0,147.0,1.3,19.7,381.5,458.82,361.55
2018,11,15,10,0,467.0,166.0,1.2,20.5,393.0,455.21,356.4
2018,11,15,10,15,467.0,176.0,1.25,21.15,412.0,466.71,363.81
2018,11,15,10,30,467.0,186.0,1.3,21.8,431.0,476.45,369.68
2018,11,15,10,45,515.5,177.0,1.35,22.45,455.5,493.81,381.8
2018,11,15,11,0,564.0,168.0,1.4,23.1,480.0,509.35,392.33
2018,11,15,11,15,583.0,165.5,1.35,23.4,492.5,512.0,393.02
2018,11,15,11,30,602.0,163.0,1.3,23.7,505.0,514.23,393.34
2018,11,15,11,45,671.0,148.5,1.3,24.0,530.5,528.28,402.77
2018,11,15,12,0,740.0,134.0,1.3,24.3,556.0,538.2,408.76
2018,11,15,12,15,762.0,130.5,1.2,24.4,561.0,529.75,400.66
2018,11,15,12,30,784.0,127.0,1.1,24.5,566.0,518.11,390.11
2018,11,15,12,45,780.0,124.5,1.0,24.6,552.0,491.81,368.72
2018,11,15,13,0,776.0,122.0,0.9,24.7,538.0,463.57,345.67
2018,11,15,13,15,759.5,120.0,0.75,24.7,514.0,428.82,317.39
2018,11,15,13,30,743.0,118.0,0.6,24.7,490.0,393.23,288.1
2018,11,15,13,45,725.5,114.5,0.5,24.65,460.5,355.3,256.95
2018,11,15,14,0,708.0,111.0,0.4,24.6,431.0,317.09,225.15
2018,11,15,14,15,628.5,113.0,0.4,24.4,381.0,267.42,186.55
2018,11,15,14,30,549.0,115.0,0.4,24.2,331.0,223.22,152.51
2018,11,15,14,45,521.0,108.0,0.4,23.95,296.0,185.42,122.22
2018,11,15,15,0,493.0,101.0,0.4,23.7,261.0,149.76,94.66
2018,11,15,15,15,464.0,89.0,0.4,23.7,223.0,111.74,67.4
2018,11,15,15,30,435.0,77.0,0.4,23.7,185.0,76.04,45.95
2018,11,15,15,45,396.5,66.5,0.5,21.85,150.0,49.01,36.72
2018,11,15,16,0,358.0,56.0,0.6,20.0,115.0,42.28,30.81
2018,11,15,16,15,271.0,42.0,0.7,19.25,78.5,32.35,21.59
2018,11,15,16,30,184.0,28.0,0.8,18.5,42.0,21.98,8.85
2018,11,15,16,45,97.5,15.0,0.85,17.75,22.0,14.74,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.0,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,16.75,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,45,22.5,7.5,1.1,12.1,8.5,7.37,0.0
2018,11,16,7,0,45.0,15.0,1.1,12.1,17.0,26.99,0.0
2018,11,16,7,15,145.5,30.5,1.2,12.8,47.5,95.34,61.47
2018,11,16,7,30,246.0,46.0,1.3,13.5,78.0,152.24,114.88
2018,11,16,7,45,365.0,54.5,1.35,14.2,123.0,214.06,167.31
2018,11,16,8,0,484.0,63.0,1.4,14.9,168.0,285.49,226.84
2018,11,16,8,15,451.0,78.5,1.45,15.55,193.0,299.97,240.69
2018,11,16,8,30,418.0,94.0,1.5,16.2,218.0,312.91,252.24
2018,11,16,8,45,526.5,94.5,1.55,16.85,273.0,379.05,305.16
2018,11,16,9,0,635.0,95.0,1.6,17.5,328.0,447.03,357.96
2018,11,16,9,15,689.5,94.5,1.6,18.45,371.0,487.01,387.45
2018,11,16,9,30,744.0,94.0,1.6,19.4,414.0,526.61,416.02
2018,11,16,9,45,758.0,98.5,1.65,20.3,444.5,547.71,430.21
2018,11,16,10,0,772.0,103.0,1.7,21.2,475.0,566.57,442.5
2018,11,16,10,15,785.5,104.5,1.65,21.75,499.0,579.52,450.35
2018,11,16,10,30,799.0,106.0,1.6,22.3,523.0,589.07,455.56
2018,11,16,10,45,808.0,107.5,1.55,22.9,540.5,594.41,457.44
2018,11,16,11,0,817.0,109.0,1.5,23.5,558.0,596.97,457.22
2018,11,16,11,15,821.5,110.0,1.45,23.95,567.5,593.58,452.91
2018,11,16,11,30,826.0,111.0,1.4,24.4,577.0,587.39,446.52
2018,11,16,11,45,827.5,110.5,1.35,24.85,578.5,575.22,435.82
2018,11,16,12,0,829.0,110.0,1.3,25.3,580.0,560.38,423.1
2018,11,16,12,15,824.5,110.5,1.3,25.45,573.5,540.79,407.57
2018,11,16,12,30,820.0,111.0,1.3,25.6,567.0,518.89,390.11
2018,11,16,12,45,811.5,110.5,1.25,25.75,552.5,491.96,368.46
2018,11,16,13,0,803.0,110.0,1.2,25.9,538.0,463.21,345.11
2018,11,16,13,15,793.5,107.5,1.2,25.85,516.5,428.82,317.7
2018,11,16,13,30,784.0,105.0,1.2,25.8,495.0,394.48,289.67
2018,11,16,13,45,769.0,102.0,1.2,25.75,466.5,356.61,258.43
2018,11,16,14,0,754.0,99.0,1.2,25.7,438.0,318.16,226.16
2018,11,16,14,15,732.0,95.0,1.15,25.4,403.5,276.6,191.37
2018,11,16,14,30,710.0,91.0,1.1,25.1,369.0,235.5,156.84
2018,11,16,14,45,679.0,86.5,1.1,24.85,330.0,193.08,122.13
2018,11,16,15,0,648.0,82.0,1.1,24.6,291.0,152.45,90.4
2018,11,16,15,15,602.5,75.5,1.1,24.6,248.5,110.86,61.54
2018,11,16,15,30,557.0,69.0,1.1,24.6,206.0,73.02,40.96
2018,11,16,15,45,486.5,60.5,0.85,22.5,162.5,44.67,32.89
2018,11,16,16,0,416.0,52.0,0.6,20.4,119.0,40.12,28.87
2018,11,16,16,15,305.0,40.0,0.6,19.6,80.5,31.84,21.06
2018,11,16,16,30,194.0,28.0,0.6,18.8,42.0,22.05,8.22
2018,11,16,16,45,103.5,15.0,0.65,18.0,22.0,14.74,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,16.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,19.0,7.5,0.8,10.5,8.0,0.0,0.0
2018,11,17,7,0,38.0,15.0,0.8,10.5,16.0,24.96,0.0
2018,11,17,7,15,157.5,30.5,0.9,11.1,48.5,97.88,61.41
2018,11,17,7,30,277.0,46.0,1.0,11.7,81.0,162.25,122.6
2018,11,17,7,45,372.5,55.5,1.1,12.25,122.5,216.97,170.13
2018,11,17,8,0,468.0,65.0,1.2,12.8,164.0,279.13,222.89
2018,11,17,8,15,466.0,78.0,1.3,13.4,195.5,304.48,245.66
2018,11,17,8,30,464.0,91.0,1.4,14.0,227.0,329.71,267.32
2018,11,17,8,45,560.5,91.5,1.5,14.55,279.0,390.8,316.68
2018,11,17,9,0,657.0,92.0,1.6,15.1,331.0,452.88,365.54
2018,11,17,9,15,704.5,92.5,1.65,15.95,372.0,490.39,393.77
2018,11,17,9,30,752.0,93.0,1.7,16.8,413.0,527.27,420.94
2018,11,17,9,45,790.5,89.5,1.75,17.65,447.5,552.37,438.77
2018,11,17,10,0,829.0,86.0,1.8,18.5,482.0,577.37,456.13
2018,11,17,10,15,841.0,87.5,1.85,19.2,506.5,590.12,464.12
2018,11,17,10,30,853.0,89.0,1.9,19.9,531.0,600.16,470.0
2018,11,17,10,45,861.5,89.5,1.95,20.6,548.0,604.26,471.39
2018,11,17,11,0,870.0,90.0,2.0,21.3,565.0,605.46,470.56
2018,11,17,11,15,846.5,97.0,2.05,21.6,565.5,591.96,459.38
2018,11,17,11,30,823.0,104.0,2.1,21.9,566.0,575.91,446.32
2018,11,17,11,45,745.5,123.5,2.1,22.25,543.0,540.14,417.97
2018,11,17,12,0,668.0,143.0,2.1,22.6,520.0,503.79,389.19
2018,11,17,12,15,667.5,141.0,2.1,22.7,514.0,486.49,375.29
2018,11,17,12,30,667.0,139.0,2.1,22.8,508.0,467.22,359.54
2018,11,17,12,45,693.5,132.0,2.1,22.9,507.0,453.89,347.9
2018,11,17,13,0,720.0,125.0,2.1,23.0,506.0,437.31,333.28
2018,11,17,13,15,610.0,144.0,2.1,22.9,458.0,386.14,293.2
2018,11,17,13,30,500.0,163.0,2.1,22.8,410.0,339.12,256.52
2018,11,17,13,45,493.5,154.0,2.1,22.7,386.0,308.54,231.16
2018,11,17,14,0,487.0,145.0,2.1,22.6,362.0,277.45,204.89
2018,11,17,14,15,541.5,124.0,2.05,22.3,348.0,251.26,180.48
2018,11,17,14,30,596.0,103.0,2.0,22.0,334.0,219.82,151.09
2018,11,17,14,45,619.0,91.0,1.95,21.75,309.0,185.12,120.11
2018,11,17,15,0,642.0,79.0,1.9,21.5,284.0,147.57,88.14
2018,11,17,15,15,531.0,77.0,1.9,21.5,230.5,105.04,60.67
2018,11,17,15,30,420.0,75.0,1.9,21.5,177.0,71.99,44.34
2018,11,17,15,45,340.0,64.5,1.5,19.85,136.0,47.58,35.77
2018,11,17,16,0,260.0,54.0,1.1,18.2,95.0,40.78,29.68
2018,11,17,16,15,188.5,40.0,1.1,17.2,64.5,30.8,20.33
2018,11,17,16,30,117.0,26.0,1.1,16.2,34.0,20.39,6.6
2018,11,17,16,45,66.0,14.0,1.05,15.25,18.0,13.76,0.0
2018,11,17,17,0,15.0,2.0,1.0,14.3,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.0,13.95,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
