Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,10,15,920.5,54.0,2.8,11.1,436.5,537.07,439.57
2018,12,28,10,30,934.0,55.0,2.7,11.4,464.0,550.58,449.2
2018,12,28,10,45,943.5,56.0,2.65,11.7,485.0,559.15,454.82
2018,12,28,11,0,953.0,57.0,2.6,12.0,506.0,564.72,457.87
2018,12,28,11,15,958.5,57.0,2.65,12.2,519.5,564.04,456.43
2018,12,28,11,30,964.0,57.0,2.7,12.4,533.0,560.26,452.4
2018,12,28,11,45,966.5,57.5,2.7,12.65,539.0,552.34,444.71
2018,12,28,12,0,969.0,58.0,2.7,12.9,545.0,541.33,434.39
2018,12,28,12,15,963.5,60.0,2.75,13.0,543.0,524.94,420.03
2018,12,28,12,30,958.0,62.0,2.8,13.1,541.0,505.79,403.18
2018,12,28,12,45,948.0,64.0,2.9,13.2,530.5,482.01,382.45
2018,12,28,13,0,938.0,66.0,3.0,13.3,520.0,455.92,359.42
2018,12,28,13,15,931.0,65.5,2.95,13.3,503.0,426.45,333.02
2018,12,28,13,30,924.0,65.0,2.9,13.3,486.0,394.92,304.4
2018,12,28,13,45,912.0,63.0,2.85,13.25,461.0,358.43,271.38
2018,12,28,14,0,900.0,61.0,2.8,13.2,436.0,320.59,236.73
2018,12,28,14,15,883.0,59.5,2.7,13.0,405.0,280.78,200.32
2018,12,28,14,30,866.0,58.0,2.6,12.8,374.0,240.39,163.46
2018,12,28,14,45,841.5,55.5,2.45,12.6,338.0,194.81,123.33
2018,12,28,15,0,817.0,53.0,2.3,12.4,302.0,152.36,87.73
2018,12,28,15,15,779.0,50.0,2.3,12.4,261.0,109.15,55.9
2018,12,28,15,30,741.0,47.0,2.3,12.4,220.0,68.33,32.71
2018,12,28,15,45,681.0,42.5,1.75,10.55,177.5,32.0,23.19
2018,12,28,16,0,621.0,38.0,1.2,8.7,135.0,29.93,21.21
2018,12,28,16,15,517.0,32.0,1.2,8.2,95.5,26.44,17.42
2018,12,28,16,30,413.0,26.0,1.2,7.7,56.0,23.07,9.8
2018,12,28,16,45,225.0,15.0,1.25,7.2,29.5,14.74,0.0
2018,12,28,17,0,37.0,4.0,1.3,6.7,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.25,6.6,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,29,7,15,18.5,5.5,0.5,6.6,6.0,0.0,0.0
2018,12,29,7,30,37.0,11.0,0.5,7.1,12.0,20.13,0.0
2018,12,29,7,45,194.5,24.5,0.45,7.6,45.0,94.78,50.62
2018,12,29,8,0,352.0,38.0,0.4,8.1,78.0,169.73,125.73
2018,12,29,8,15,451.0,42.0,0.55,8.75,116.0,220.07,170.42
2018,12,29,8,30,550.0,46.0,0.7,9.4,154.0,275.01,217.69
2018,12,29,8,45,453.5,68.5,0.8,10.1,170.5,274.28,220.71
2018,12,29,9,0,357.0,91.0,0.9,10.8,187.0,265.6,215.84
2018,12,29,9,15,556.0,77.0,1.15,11.4,252.0,350.02,284.94
2018,12,29,9,30,755.0,63.0,1.4,12.0,317.0,437.59,354.86
2018,12,29,9,45,811.0,59.5,1.6,12.6,356.5,472.51,382.47
2018,12,29,10,0,867.0,56.0,1.8,13.2,396.0,504.46,407.62
2018,12,29,10,15,880.5,58.0,1.85,13.55,423.5,521.43,420.38
2018,12,29,10,30,894.0,60.0,1.9,13.9,451.0,535.83,430.9
2018,12,29,10,45,902.5,61.0,1.95,14.25,471.5,543.77,436.24
2018,12,29,11,0,911.0,62.0,2.0,14.6,492.0,548.85,439.2
2018,12,29,11,15,915.5,62.5,2.0,14.8,505.0,548.35,437.76
2018,12,29,11,30,920.0,63.0,2.0,15.0,518.0,544.88,433.91
2018,12,29,11,45,921.0,64.0,2.0,15.15,523.5,537.15,426.7
2018,12,29,12,0,922.0,65.0,2.0,15.3,529.0,526.5,417.05
2018,12,29,12,15,919.0,65.5,2.05,15.45,527.0,510.51,403.3
2018,12,29,12,30,916.0,66.0,2.1,15.6,525.0,491.84,387.16
2018,12,29,12,45,910.0,66.0,2.1,15.7,515.0,468.75,367.19
2018,12,29,13,0,904.0,66.0,2.1,15.8,505.0,443.34,344.97
2018,12,29,13,15,895.5,65.5,2.15,15.8,488.0,414.26,319.66
2018,12,29,13,30,887.0,65.0,2.2,15.8,471.0,383.3,292.26
2018,12,29,13,45,873.5,64.5,2.25,15.8,447.0,348.97,261.66
2018,12,29,14,0,860.0,64.0,2.3,15.8,423.0,313.43,229.55
2018,12,29,14,15,841.5,62.0,2.1,15.55,392.5,271.89,192.38
2018,12,29,14,30,823.0,60.0,1.9,15.3,362.0,232.16,156.68
2018,12,29,14,45,797.0,57.5,1.75,15.05,326.5,190.56,120.44
2018,12,29,15,0,771.0,55.0,1.6,14.8,291.0,149.77,86.63
2018,12,29,15,15,732.5,51.5,1.6,14.8,251.5,108.02,55.97
2018,12,29,15,30,694.0,48.0,1.6,14.8,212.0,68.76,33.35
2018,12,29,15,45,633.5,43.5,1.3,13.3,171.0,32.79,23.64
2018,12,29,16,0,573.0,39.0,1.0,11.8,130.0,30.78,21.7
2018,12,29,16,15,470.0,32.5,1.05,11.45,91.5,24.5,15.55
2018,12,29,16,30,367.0,26.0,1.1,11.1,53.0,20.84,8.71
2018,12,29,16,45,211.0,16.0,1.1,10.75,29.0,15.73,0.0
2018,12,29,17,0,55.0,6.0,1.1,10.4,5.0,0.0,0.0
2018,12,29,17,15,27.5,3.0,1.1,10.35,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,7,15,71.0,7.5,1.35,6.75,9.5,0.0,0.0
2018,12,30,7,30,142.0,15.0,1.5,7.4,19.0,50.47,0.0
2018,12,30,7,45,262.0,25.5,1.6,8.1,49.5,115.43,61.08
2018,12,30,8,0,382.0,36.0,1.7,8.8,80.0,177.36,131.41
2018,12,30,8,15,384.5,47.5,1.85,9.05,107.5,202.36,157.98
2018,12,30,8,30,387.0,59.0,2.0,9.3,135.0,225.29,180.69
2018,12,30,8,45,399.5,72.0,2.15,9.6,165.5,254.4,207.32
2018,12,30,9,0,412.0,85.0,2.3,9.9,196.0,282.92,232.59
2018,12,30,9,15,403.5,99.5,2.3,10.1,221.5,302.74,249.92
2018,12,30,9,30,395.0,114.0,2.3,10.3,247.0,320.77,265.14
2018,12,30,9,45,415.0,123.0,2.35,10.55,275.0,345.19,285.2
2018,12,30,10,0,435.0,132.0,2.4,10.8,303.0,368.81,304.18
2018,12,30,10,15,618.5,107.5,2.35,11.1,368.5,442.9,363.8
2018,12,30,10,30,802.0,83.0,2.3,11.4,434.0,514.94,420.16
2018,12,30,10,45,841.0,78.0,2.3,11.7,461.5,531.99,432.37
2018,12,30,11,0,880.0,73.0,2.3,12.0,489.0,545.17,441.67
2018,12,30,11,15,894.0,72.5,2.3,12.3,505.0,548.67,443.13
2018,12,30,11,30,908.0,72.0,2.3,12.6,521.0,549.21,442.14
2018,12,30,11,45,914.0,71.0,2.3,12.85,527.5,542.07,435.17
2018,12,30,12,0,920.0,70.0,2.3,13.1,534.0,531.95,425.72
2018,12,30,12,15,920.0,69.5,2.35,13.3,532.5,516.46,412.11
2018,12,30,12,30,920.0,69.0,2.4,13.5,531.0,498.19,396.04
2018,12,30,12,45,915.5,69.0,2.5,13.7,521.5,475.71,376.44
2018,12,30,13,0,911.0,69.0,2.6,13.9,512.0,450.82,354.45
2018,12,30,13,15,903.0,67.5,2.75,14.0,494.5,420.8,328.16
2018,12,30,13,30,895.0,66.0,2.9,14.1,477.0,388.86,299.67
2018,12,30,13,45,883.5,64.5,3.05,14.15,453.0,354.01,268.3
2018,12,30,14,0,872.0,63.0,3.2,14.2,429.0,317.81,235.21
2018,12,30,14,15,853.5,61.5,3.15,14.05,398.5,278.65,199.54
2018,12,30,14,30,835.0,60.0,3.1,13.9,368.0,236.57,161.49
2018,12,30,14,45,808.0,58.0,3.05,13.8,332.5,194.75,124.57
2018,12,30,15,0,781.0,56.0,3.0,13.7,297.0,153.78,90.15
2018,12,30,15,15,743.0,52.5,3.0,13.7,257.0,111.57,58.62
2018,12,30,15,30,705.0,49.0,3.0,13.7,217.0,71.79,35.13
2018,12,30,15,45,641.5,44.5,2.2,12.25,175.0,33.83,24.66
2018,12,30,16,0,578.0,40.0,1.4,10.8,133.0,31.65,22.58
2018,12,30,16,15,439.5,34.5,1.35,10.25,92.5,26.25,17.21
2018,12,30,16,30,301.0,29.0,1.3,9.7,52.0,23.78,11.4
2018,12,30,16,45,176.5,17.5,1.3,9.1,28.5,17.2,0.0
2018,12,30,17,0,52.0,6.0,1.3,8.5,5.0,0.0,0.0
2018,12,30,17,15,26.0,3.0,1.3,8.4,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,31,7,15,53.5,6.5,1.95,5.8,8.0,0.0,0.0
2018,12,31,7,30,107.0,13.0,2.2,6.4,16.0,39.67,0.0
2018,12,31,7,45,270.0,23.5,2.45,7.05,49.5,115.67,60.53
2018,12,31,8,0,433.0,34.0,2.7,7.7,83.0,191.67,142.59
2018,12,31,8,15,444.5,44.0,2.9,8.1,113.0,219.93,172.44
2018,12,31,8,30,456.0,54.0,3.1,8.5,143.0,247.97,199.79
2018,12,31,8,45,444.5,67.5,3.3,8.9,170.5,269.7,220.91
2018,12,31,9,0,433.0,81.0,3.5,9.3,198.0,287.69,237.85
2018,12,31,9,15,482.0,88.0,3.6,9.75,235.5,326.07,270.62
2018,12,31,9,30,531.0,95.0,3.7,10.2,273.0,367.45,305.07
2018,12,31,9,45,698.0,78.5,3.75,10.6,337.5,439.73,364.32
2018,12,31,10,0,865.0,62.0,3.8,11.0,402.0,511.33,421.85
2018,12,31,10,15,898.0,60.5,3.9,11.25,434.5,534.63,440.14
2018,12,31,10,30,931.0,59.0,4.0,11.5,467.0,555.71,456.51
2018,12,31,10,45,940.0,59.5,4.1,11.75,488.0,563.74,462.28
2018,12,31,11,0,949.0,60.0,4.2,12.0,509.0,568.79,465.61
2018,12,31,11,15,955.0,60.5,4.25,12.1,523.0,569.2,465.17
2018,12,31,11,30,961.0,61.0,4.3,12.2,537.0,566.5,462.09
2018,12,31,11,45,963.5,60.5,4.4,12.25,543.0,557.81,454.37
2018,12,31,12,0,966.0,60.0,4.5,12.3,549.0,546.05,443.96
2018,12,31,12,15,963.0,61.5,4.5,12.3,547.5,530.64,430.12
2018,12,31,12,30,960.0,63.0,4.5,12.3,546.0,512.37,413.69
2018,12,31,12,45,953.0,64.0,4.55,12.3,536.5,489.06,393.02
2018,12,31,13,0,946.0,65.0,4.6,12.3,527.0,463.32,369.91
2018,12,31,13,15,938.5,64.5,4.65,12.25,510.0,433.62,343.17
2018,12,31,13,30,931.0,64.0,4.7,12.2,493.0,401.85,314.12
2018,12,31,13,45,919.5,62.5,4.7,12.15,468.5,365.9,281.07
2018,12,31,14,0,908.0,61.0,4.7,12.1,444.0,328.52,246.28
2018,12,31,14,15,891.5,59.0,4.6,11.95,413.0,288.13,208.79
2018,12,31,14,30,875.0,57.0,4.5,11.8,382.0,247.1,170.76
2018,12,31,14,45,851.5,55.0,4.4,11.6,346.0,204.39,132.31
2018,12,31,15,0,828.0,53.0,4.3,11.4,310.0,159.37,93.74
2018,12,31,15,15,792.0,50.0,4.3,11.4,269.5,115.68,60.42
2018,12,31,15,30,756.0,47.0,4.3,11.4,229.0,74.15,35.3
2018,12,31,15,45,501.0,44.5,2.5,13.6,155.5,32.04,22.94
2018,12,31,16,0,246.0,42.0,0.7,15.8,82.0,31.04,21.59
2018,12,31,16,15,165.5,35.5,0.65,15.4,59.0,26.9,17.42
2018,12,31,16,30,85.0,29.0,0.6,15.0,36.0,24.1,11.83
2018,12,31,16,45,58.5,16.5,0.6,14.55,20.0,16.22,0.0
2018,12,31,17,0,32.0,4.0,0.6,14.1,4.0,3.93,0.0
2018,12,31,17,15,16.0,2.0,0.5,13.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
